Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,213.0,172.5,1.45,15.2,261.0,382.5,313.06
2018,1,11,14,30,245.0,157.0,1.5,15.1,254.0,401.48,329.17
2018,1,11,14,45,287.5,139.0,1.55,15.05,243.5,404.61,333.07
2018,1,11,15,0,330.0,121.0,1.6,15.0,233.0,403.78,333.6
2018,1,11,15,15,338.5,105.5,1.6,15.0,208.5,393.63,325.1
2018,1,11,15,30,347.0,90.0,1.6,15.0,184.0,365.07,301.7
2018,1,11,15,45,254.5,81.5,1.55,14.55,144.5,266.57,220.27
2018,1,11,16,0,162.0,73.0,1.5,14.1,105.0,192.49,157.19
2018,1,11,16,15,137.0,56.0,1.55,13.8,78.5,151.15,120.9
2018,1,11,16,30,112.0,39.0,1.6,13.5,52.0,112.02,84.96
2018,1,11,16,45,94.5,25.5,1.65,13.2,33.0,79.48,38.76
2018,1,11,17,0,77.0,12.0,1.7,12.9,14.0,37.92,0.0
2018,1,11,17,15,38.5,6.0,1.8,12.8,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,2.45,10.75,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,2.5,11.0,7.0,20.76,0.0
2018,1,12,7,45,214.0,18.5,2.55,11.25,38.0,121.71,5.58
2018,1,12,8,0,382.0,31.0,2.6,11.5,69.0,234.4,176.2
2018,1,12,8,15,492.5,36.0,2.65,11.8,110.0,317.78,256.66
2018,1,12,8,30,603.0,41.0,2.7,12.1,151.0,407.69,336.02
2018,1,12,8,45,634.5,46.5,2.75,12.35,188.0,465.03,386.84
2018,1,12,9,0,666.0,52.0,2.8,12.6,225.0,523.88,436.91
2018,1,12,9,15,711.5,55.0,2.9,12.95,266.0,590.71,490.75
2018,1,12,9,30,757.0,58.0,3.0,13.3,307.0,659.41,543.29
2018,1,12,9,45,787.0,60.0,3.1,13.65,343.0,716.09,585.28
2018,1,12,10,0,817.0,62.0,3.2,14.0,379.0,772.49,626.19
2018,1,12,10,15,794.5,72.0,3.15,14.25,399.5,793.81,639.79
2018,1,12,10,30,772.0,82.0,3.1,14.5,420.0,810.57,650.14
2018,1,12,10,45,746.0,93.0,3.05,14.7,433.0,826.98,660.32
2018,1,12,11,0,720.0,104.0,3.0,14.9,446.0,834.22,663.83
2018,1,12,11,15,741.5,102.0,2.95,15.05,464.5,866.08,685.37
2018,1,12,11,30,763.0,100.0,2.9,15.2,483.0,895.57,704.85
2018,1,12,11,45,776.0,98.0,2.9,15.3,493.0,908.0,712.71
2018,1,12,12,0,789.0,96.0,2.9,15.4,503.0,923.88,723.28
2018,1,12,12,15,823.0,89.0,2.95,15.5,514.0,951.04,742.24
2018,1,12,12,30,857.0,82.0,3.0,15.6,525.0,974.49,758.56
2018,1,12,12,45,840.5,84.0,3.0,15.65,514.0,956.33,745.73
2018,1,12,13,0,824.0,86.0,3.0,15.7,503.0,934.92,731.12
2018,1,12,13,15,827.0,82.5,3.05,15.7,491.0,922.17,723.24
2018,1,12,13,30,830.0,79.0,3.1,15.7,479.0,906.01,712.95
2018,1,12,13,45,750.5,92.5,3.15,15.7,442.0,837.53,665.01
2018,1,12,14,0,671.0,106.0,3.2,15.7,405.0,764.19,612.96
2018,1,12,14,15,688.5,93.0,3.25,15.65,383.5,743.34,599.26
2018,1,12,14,30,706.0,80.0,3.3,15.6,362.0,718.52,582.04
2018,1,12,14,45,624.0,86.0,3.3,15.5,319.5,634.92,519.63
2018,1,12,15,0,542.0,92.0,3.3,15.4,277.0,553.97,457.69
2018,1,12,15,15,505.0,85.0,3.3,15.4,241.5,494.98,410.71
2018,1,12,15,30,468.0,78.0,3.3,15.4,206.0,437.6,363.63
2018,1,12,15,45,461.0,66.5,3.05,14.8,175.5,396.41,328.95
2018,1,12,16,0,454.0,55.0,2.8,14.2,145.0,354.81,292.33
2018,1,12,16,15,392.0,46.0,2.8,13.85,110.0,286.75,232.47
2018,1,12,16,30,330.0,37.0,2.8,13.5,75.0,224.59,174.82
2018,1,12,16,45,211.0,25.0,2.75,13.15,45.5,137.61,77.09
2018,1,12,17,0,92.0,13.0,2.7,12.8,16.0,44.28,0.0
2018,1,12,17,15,46.0,6.5,2.75,12.65,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,13,7,15,20.5,4.0,5.05,9.6,4.5,0.0,0.0
2018,1,13,7,30,41.0,8.0,5.2,9.8,9.0,20.7,0.0
2018,1,13,7,45,103.0,22.5,5.35,10.05,31.0,81.44,5.54
2018,1,13,8,0,165.0,37.0,5.5,10.3,53.0,142.54,107.24
2018,1,13,8,15,240.5,48.5,5.5,10.6,85.5,202.15,164.68
2018,1,13,8,30,316.0,60.0,5.5,10.9,118.0,270.33,226.26
2018,1,13,8,45,358.5,71.0,5.5,11.2,152.0,325.4,275.77
2018,1,13,9,0,401.0,82.0,5.5,11.5,186.0,384.1,327.14
2018,1,13,9,15,444.5,89.5,5.4,11.9,222.0,442.27,376.61
2018,1,13,9,30,488.0,97.0,5.3,12.3,258.0,503.2,427.01
2018,1,13,9,45,509.0,104.5,5.25,12.75,288.5,548.77,463.42
2018,1,13,10,0,530.0,112.0,5.2,13.2,319.0,594.41,498.77
2018,1,13,10,15,604.0,107.5,5.05,13.6,360.0,679.59,563.89
2018,1,13,10,30,678.0,103.0,4.9,14.0,401.0,759.0,622.48
2018,1,13,10,45,784.0,85.5,4.75,14.4,447.0,846.52,685.44
2018,1,13,11,0,890.0,68.0,4.6,14.8,493.0,930.79,743.98
2018,1,13,11,15,897.0,68.5,4.45,15.15,509.0,954.68,757.63
2018,1,13,11,30,904.0,69.0,4.3,15.5,525.0,975.35,769.23
2018,1,13,11,45,908.0,69.0,4.1,15.85,533.5,989.06,776.11
2018,1,13,12,0,912.0,69.0,3.9,16.2,542.0,999.24,780.54
2018,1,13,12,15,905.5,71.0,3.8,16.4,541.0,998.15,778.29
2018,1,13,12,30,899.0,73.0,3.7,16.6,540.0,993.41,773.74
2018,1,13,12,45,889.0,74.5,3.6,16.85,531.5,980.99,763.88
2018,1,13,13,0,879.0,76.0,3.5,17.1,523.0,965.17,751.86
2018,1,13,13,15,840.0,83.0,3.45,17.2,500.5,936.07,731.43
2018,1,13,13,30,801.0,90.0,3.4,17.3,478.0,893.37,701.46
2018,1,13,13,45,787.0,84.5,3.35,17.4,452.0,856.48,675.61
2018,1,13,14,0,773.0,79.0,3.3,17.5,426.0,817.16,647.81
2018,1,13,14,15,649.5,99.0,3.2,17.45,378.0,717.77,575.51
2018,1,13,14,30,526.0,119.0,3.1,17.4,330.0,607.98,493.86
2018,1,13,14,45,649.5,90.5,3.05,17.3,329.0,661.57,536.12
2018,1,13,15,0,773.0,62.0,3.0,17.2,328.0,689.91,557.77
2018,1,13,15,15,728.0,59.5,3.0,17.2,287.0,621.49,505.99
2018,1,13,15,30,683.0,57.0,3.0,17.2,246.0,554.63,454.16
2018,1,13,15,45,582.5,57.0,2.7,16.4,200.0,462.64,379.48
2018,1,13,16,0,482.0,57.0,2.4,15.6,154.0,373.83,305.43
2018,1,13,16,15,355.0,48.5,2.5,15.2,110.5,270.31,218.05
2018,1,13,16,30,228.0,40.0,2.6,14.8,67.0,178.73,138.53
2018,1,13,16,45,192.5,28.0,2.65,14.4,44.0,134.04,79.89
2018,1,13,17,0,157.0,16.0,2.7,14.0,21.0,70.48,0.0
2018,1,13,17,15,78.5,8.0,2.85,13.85,10.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,7,15,16.0,4.0,4.3,10.75,4.0,0.0,0.0
2018,1,14,7,30,32.0,8.0,4.2,10.9,8.0,17.61,0.0
2018,1,14,7,45,132.5,22.0,4.15,11.05,34.0,92.24,11.03
2018,1,14,8,0,233.0,36.0,4.1,11.2,60.0,171.09,129.25
2018,1,14,8,15,403.0,40.5,3.9,11.45,105.5,276.39,224.73
2018,1,14,8,30,573.0,45.0,3.7,11.7,151.0,398.67,330.6
2018,1,14,8,45,608.0,51.5,3.5,11.9,188.5,457.74,382.76
2018,1,14,9,0,643.0,58.0,3.3,12.1,226.0,518.95,434.63
2018,1,14,9,15,473.5,87.0,3.1,12.45,221.5,458.89,385.24
2018,1,14,9,30,304.0,116.0,2.9,12.8,217.0,372.56,313.05
2018,1,14,9,45,233.5,138.5,2.75,13.1,221.0,357.2,298.79
2018,1,14,10,0,163.0,161.0,2.6,13.4,225.0,318.86,265.3
2018,1,14,10,15,316.0,150.5,2.4,13.75,286.0,457.36,379.3
2018,1,14,10,30,469.0,140.0,2.2,14.1,347.0,609.45,497.49
2018,1,14,10,45,444.0,153.5,2.0,14.45,357.5,616.1,498.41
2018,1,14,11,0,419.0,167.0,1.8,14.8,368.0,619.71,498.01
2018,1,14,11,15,264.0,189.0,1.65,15.05,317.0,485.93,392.01
2018,1,14,11,30,109.0,211.0,1.5,15.3,266.0,346.62,279.41
2018,1,14,11,45,77.0,209.5,1.35,15.55,248.5,293.49,236.76
2018,1,14,12,0,45.0,208.0,1.2,15.8,231.0,260.15,208.82
2018,1,14,12,15,78.5,218.0,1.2,15.9,259.0,305.77,246.14
2018,1,14,12,30,112.0,228.0,1.2,16.0,287.0,372.61,298.75
2018,1,14,12,45,189.0,222.5,1.15,16.15,320.0,440.78,352.86
2018,1,14,13,0,266.0,217.0,1.1,16.3,353.0,528.59,419.84
2018,1,14,13,15,286.0,209.0,1.1,16.3,351.5,534.33,424.19
2018,1,14,13,30,306.0,201.0,1.1,16.3,350.0,538.43,428.13
2018,1,14,13,45,201.5,196.0,1.1,16.35,292.5,409.99,329.23
2018,1,14,14,0,97.0,191.0,1.1,16.4,235.0,288.0,232.46
2018,1,14,14,15,132.5,180.5,1.2,16.35,236.5,322.45,261.95
2018,1,14,14,30,168.0,170.0,1.3,16.3,238.0,336.35,274.35
2018,1,14,14,45,183.5,153.5,1.4,16.25,222.0,323.66,265.26
2018,1,14,15,0,199.0,137.0,1.5,16.2,206.0,324.94,266.96
2018,1,14,15,15,216.0,120.5,1.5,16.2,187.5,309.19,254.65
2018,1,14,15,30,233.0,104.0,1.5,16.2,169.0,291.5,240.32
2018,1,14,15,45,231.0,88.0,1.7,15.6,144.0,260.47,214.89
2018,1,14,16,0,229.0,72.0,1.9,15.0,119.0,229.19,188.14
2018,1,14,16,15,193.0,58.0,1.75,14.8,91.0,182.62,147.03
2018,1,14,16,30,157.0,44.0,1.6,14.6,63.0,139.88,108.08
2018,1,14,16,45,111.5,29.5,1.45,14.35,40.0,94.1,57.73
2018,1,14,17,0,66.0,15.0,1.3,14.1,17.0,36.77,0.0
2018,1,14,17,15,33.0,7.5,1.2,14.05,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,15,7,15,8.5,3.5,2.5,12.15,3.5,0.0,0.0
2018,1,15,7,30,17.0,7.0,2.5,12.4,7.0,11.68,0.0
2018,1,15,7,45,38.5,22.0,2.45,12.65,25.0,42.95,4.1
2018,1,15,8,0,60.0,37.0,2.4,12.9,43.0,75.73,54.47
2018,1,15,8,15,87.5,53.5,2.5,13.1,67.0,110.79,87.25
2018,1,15,8,30,115.0,70.0,2.6,13.3,91.0,148.49,120.94
2018,1,15,8,45,147.5,86.0,2.7,13.5,120.0,191.22,158.54
2018,1,15,9,0,180.0,102.0,2.8,13.7,149.0,249.77,208.6
2018,1,15,9,15,244.5,112.5,2.7,13.95,187.5,314.62,263.48
2018,1,15,9,30,309.0,123.0,2.6,14.2,226.0,384.92,321.49
2018,1,15,9,45,408.0,121.0,2.5,14.45,272.0,489.11,405.27
2018,1,15,10,0,507.0,119.0,2.4,14.7,318.0,583.52,478.87
2018,1,15,10,15,548.0,120.0,2.45,14.95,350.0,645.12,524.56
2018,1,15,10,30,589.0,121.0,2.5,15.2,382.0,700.88,564.91
2018,1,15,10,45,578.0,131.5,2.5,15.45,398.5,719.63,577.04
2018,1,15,11,0,567.0,142.0,2.5,15.7,415.0,727.38,581.34
2018,1,15,11,15,476.5,169.0,2.5,15.7,403.5,685.35,548.61
2018,1,15,11,30,386.0,196.0,2.5,15.7,392.0,616.31,495.13
2018,1,15,11,45,304.0,214.5,2.5,15.7,370.5,563.67,453.31
2018,1,15,12,0,222.0,233.0,2.5,15.7,349.0,486.94,392.75
2018,1,15,12,15,211.5,234.0,2.4,15.65,345.0,478.38,386.04
2018,1,15,12,30,201.0,235.0,2.3,15.6,341.0,469.15,378.46
2018,1,15,12,45,232.0,229.0,2.25,15.5,349.5,491.11,396.51
2018,1,15,13,0,263.0,223.0,2.2,15.4,358.0,533.15,429.2
2018,1,15,13,15,207.0,219.0,2.1,15.35,323.5,450.25,364.26
2018,1,15,13,30,151.0,215.0,2.0,15.3,289.0,389.67,316.03
2018,1,15,13,45,123.5,203.5,1.9,15.25,262.5,347.46,282.54
2018,1,15,14,0,96.0,192.0,1.8,15.2,236.0,287.97,234.97
2018,1,15,14,15,173.0,176.5,1.7,15.2,249.5,352.18,288.93
2018,1,15,14,30,250.0,161.0,1.6,15.2,263.0,410.62,336.57
2018,1,15,14,45,313.0,141.0,1.55,15.15,258.0,427.83,351.45
2018,1,15,15,0,376.0,121.0,1.5,15.1,253.0,456.8,374.91
2018,1,15,15,15,390.5,105.5,1.5,15.1,229.0,432.41,355.71
2018,1,15,15,30,405.0,90.0,1.5,15.1,205.0,405.61,334.21
2018,1,15,15,45,347.5,79.5,1.4,14.85,167.0,337.16,277.71
2018,1,15,16,0,290.0,69.0,1.3,14.6,129.0,273.65,224.09
2018,1,15,16,15,229.5,55.5,1.25,14.5,96.0,210.23,169.44
2018,1,15,16,30,169.0,42.0,1.2,14.4,63.0,153.11,118.91
2018,1,15,16,45,129.0,29.0,1.15,14.3,41.0,110.56,71.51
2018,1,15,17,0,89.0,16.0,1.1,14.2,19.0,46.08,0.0
2018,1,15,17,15,44.5,8.0,1.05,14.15,9.5,6.83,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,1.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,16,7,30,3.0,5.0,0.9,14.0,5.0,5.27,0.0
2018,1,16,7,45,1.5,17.5,0.85,14.1,17.5,15.2,0.0
2018,1,16,8,0,0.0,30.0,0.8,14.2,30.0,26.52,15.52
2018,1,16,8,15,0.5,46.0,0.9,14.3,46.0,42.34,29.79
2018,1,16,8,30,1.0,62.0,1.0,14.4,62.0,57.84,43.39
2018,1,16,8,45,5.0,71.0,1.1,14.55,72.0,67.17,51.71
2018,1,16,9,0,9.0,80.0,1.2,14.7,82.0,77.34,60.6
2018,1,16,9,15,10.5,89.0,1.1,14.9,92.0,86.39,68.32
2018,1,16,9,30,12.0,98.0,1.0,15.1,102.0,95.75,76.17
2018,1,16,9,45,19.0,107.5,0.9,15.3,114.5,110.19,88.33
2018,1,16,10,0,26.0,117.0,0.8,15.5,127.0,135.46,109.31
2018,1,16,10,15,43.0,137.0,0.65,15.7,155.5,172.82,140.1
2018,1,16,10,30,60.0,157.0,0.5,15.9,184.0,211.58,171.27
2018,1,16,10,45,39.0,154.5,0.4,16.1,172.5,189.69,152.21
2018,1,16,11,0,18.0,152.0,0.3,16.3,161.0,153.36,121.83
2018,1,16,11,15,40.0,153.0,0.3,16.4,173.5,188.84,151.3
2018,1,16,11,30,62.0,154.0,0.3,16.5,186.0,211.39,169.77
2018,1,16,11,45,107.5,189.0,0.3,16.6,245.0,317.54,253.57
2018,1,16,12,0,153.0,224.0,0.3,16.7,304.0,406.99,321.18
2018,1,16,12,15,166.5,224.0,0.55,16.7,311.5,420.68,332.55
2018,1,16,12,30,180.0,224.0,0.8,16.7,319.0,433.92,344.3
2018,1,16,12,45,122.0,208.0,1.05,16.7,272.0,355.89,284.36
2018,1,16,13,0,64.0,192.0,1.3,16.7,225.0,258.37,207.52
2018,1,16,13,15,40.5,178.5,1.3,16.6,199.0,219.28,176.14
2018,1,16,13,30,17.0,165.0,1.3,16.5,173.0,165.93,132.52
2018,1,16,13,45,20.5,155.0,1.25,16.4,164.5,159.0,127.39
2018,1,16,14,0,24.0,145.0,1.2,16.3,156.0,165.02,132.68
2018,1,16,14,15,78.5,139.5,1.25,16.2,172.5,206.61,168.9
2018,1,16,14,30,133.0,134.0,1.3,16.1,189.0,260.71,214.44
2018,1,16,14,45,244.5,128.5,1.35,16.0,219.0,356.79,293.83
2018,1,16,15,0,356.0,123.0,1.4,15.9,249.0,444.17,363.74
2018,1,16,15,15,205.0,108.5,1.4,15.9,179.0,285.35,235.06
2018,1,16,15,30,54.0,94.0,1.4,15.9,109.0,130.8,105.85
2018,1,16,15,45,59.5,83.0,1.4,15.4,97.5,121.41,98.3
2018,1,16,16,0,65.0,72.0,1.4,14.9,86.0,121.86,98.16
2018,1,16,16,15,64.0,56.5,1.45,14.6,67.5,101.09,79.7
2018,1,16,16,30,63.0,41.0,1.5,14.3,49.0,80.21,60.57
2018,1,16,16,45,43.0,26.5,1.5,14.05,31.0,52.2,32.36
2018,1,16,17,0,23.0,12.0,1.5,13.8,13.0,18.65,0.0
2018,1,16,17,15,11.5,6.0,1.5,13.65,6.5,8.7,0.0
2018,1,16,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,15,11.0,4.0,1.5,12.15,4.0,0.0,0.0
2018,1,17,7,30,22.0,8.0,1.5,12.4,8.0,14.14,0.0
2018,1,17,7,45,14.5,21.5,1.5,12.65,22.0,27.62,3.27
2018,1,17,8,0,7.0,35.0,1.5,12.9,36.0,36.19,23.4
2018,1,17,8,15,19.0,52.0,1.45,13.15,55.5,64.76,48.78
2018,1,17,8,30,31.0,69.0,1.4,13.4,75.0,90.01,71.05
2018,1,17,8,45,28.0,81.5,1.4,13.6,88.0,101.15,81.04
2018,1,17,9,0,25.0,94.0,1.4,13.8,101.0,112.37,90.76
2018,1,17,9,15,13.0,87.0,1.35,14.0,90.5,85.85,68.14
2018,1,17,9,30,1.0,80.0,1.3,14.2,80.0,68.95,53.43
2018,1,17,9,45,0.5,67.5,1.25,14.45,67.5,56.34,42.61
2018,1,17,10,0,0.0,55.0,1.2,14.7,55.0,45.53,33.31
2018,1,17,10,15,5.0,92.0,1.2,14.85,94.0,82.21,64.43
2018,1,17,10,30,10.0,129.0,1.2,15.0,133.0,122.97,98.4
2018,1,17,10,45,28.5,155.0,1.2,15.15,168.5,180.46,146.07
2018,1,17,11,0,47.0,181.0,1.2,15.3,204.0,228.48,185.09
2018,1,17,11,15,29.5,182.5,1.3,15.45,197.0,213.45,171.88
2018,1,17,11,30,12.0,184.0,1.4,15.6,190.0,180.74,144.61
2018,1,17,11,45,37.5,202.0,1.55,15.7,221.5,244.37,196.94
2018,1,17,12,0,63.0,220.0,1.7,15.8,253.0,291.76,235.33
2018,1,17,12,15,111.5,226.5,1.7,15.9,285.5,369.08,297.3
2018,1,17,12,30,160.0,233.0,1.7,16.0,318.0,425.33,341.82
2018,1,17,12,45,199.5,230.5,1.7,16.05,335.0,460.47,369.67
2018,1,17,13,0,239.0,228.0,1.7,16.1,352.0,494.48,396.55
2018,1,17,13,15,213.0,223.0,1.7,16.1,331.5,460.61,370.09
2018,1,17,13,30,187.0,218.0,1.7,16.1,311.0,426.9,344.01
2018,1,17,13,45,219.0,205.5,1.75,16.1,310.0,437.67,354.12
2018,1,17,14,0,251.0,193.0,1.8,16.1,309.0,465.59,376.78
2018,1,17,14,15,252.5,182.0,1.8,16.0,292.5,446.5,362.58
2018,1,17,14,30,254.0,171.0,1.8,15.9,276.0,426.59,347.88
2018,1,17,14,45,290.0,151.0,1.8,15.75,262.0,422.16,346.11
2018,1,17,15,0,326.0,131.0,1.8,15.6,248.0,414.25,341.18
2018,1,17,15,15,322.5,116.0,1.8,15.6,221.0,380.31,314.23
2018,1,17,15,30,319.0,101.0,1.8,15.6,194.0,361.0,298.1
2018,1,17,15,45,312.0,87.0,1.65,15.05,166.0,324.3,267.69
2018,1,17,16,0,305.0,73.0,1.5,14.5,138.0,287.65,236.26
2018,1,17,16,15,262.5,59.5,1.45,14.25,106.5,232.91,188.69
2018,1,17,16,30,220.0,46.0,1.4,14.0,75.0,182.55,143.49
2018,1,17,16,45,155.0,31.5,1.35,13.75,48.0,126.31,87.39
2018,1,17,17,0,90.0,17.0,1.3,13.5,21.0,63.35,0.0
2018,1,17,17,15,45.0,8.5,1.25,13.5,10.5,21.3,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.85,12.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.0,13.1,6.0,11.41,0.0
2018,1,18,7,45,9.5,12.5,3.15,13.35,12.5,14.24,0.0
2018,1,18,8,0,0.0,19.0,3.3,13.6,19.0,15.66,6.93
2018,1,18,8,15,0.0,27.0,3.3,13.75,27.0,22.28,13.06
2018,1,18,8,30,0.0,35.0,3.3,13.9,35.0,28.91,18.97
2018,1,18,8,45,0.0,48.5,3.3,14.0,48.5,40.14,28.74
2018,1,18,9,0,0.0,62.0,3.3,14.1,62.0,52.26,39.21
2018,1,18,9,15,0.0,52.5,3.3,14.25,52.5,43.44,31.68
2018,1,18,9,30,0.0,43.0,3.3,14.4,43.0,35.53,24.88
2018,1,18,9,45,0.0,52.0,3.3,14.5,52.0,43.02,31.24
2018,1,18,10,0,0.0,61.0,3.3,14.6,61.0,50.53,37.56
2018,1,18,10,15,8.5,110.0,3.35,14.7,114.0,102.78,81.95
2018,1,18,10,30,17.0,159.0,3.4,14.8,167.0,160.83,130.41
2018,1,18,10,45,34.5,178.5,3.5,14.85,195.0,214.0,174.58
2018,1,18,11,0,52.0,198.0,3.6,14.9,223.0,253.85,207.38
2018,1,18,11,15,43.0,163.5,3.6,14.95,185.0,203.43,165.81
2018,1,18,11,30,34.0,129.0,3.6,15.0,147.0,156.1,126.61
2018,1,18,11,45,17.0,118.5,3.6,15.05,127.5,128.4,102.88
2018,1,18,12,0,0.0,108.0,3.6,15.1,108.0,91.6,71.42
2018,1,18,12,15,1.5,120.0,3.65,15.1,121.0,104.46,82.22
2018,1,18,12,30,3.0,132.0,3.7,15.1,134.0,117.6,93.2
2018,1,18,12,45,13.0,131.5,3.7,15.1,138.5,127.03,101.53
2018,1,18,13,0,23.0,131.0,3.7,15.1,143.0,147.66,119.14
2018,1,18,13,15,19.0,126.5,3.75,15.05,136.5,138.84,111.73
2018,1,18,13,30,15.0,122.0,3.8,15.0,130.0,119.74,95.81
2018,1,18,13,45,9.5,100.0,3.85,14.95,105.0,93.43,73.74
2018,1,18,14,0,4.0,78.0,3.9,14.9,80.0,68.35,52.53
2018,1,18,14,15,8.5,97.5,4.0,14.75,101.0,90.3,71.37
2018,1,18,14,30,13.0,117.0,4.1,14.6,122.0,113.84,91.48
2018,1,18,14,45,11.5,109.0,4.15,14.4,113.5,105.01,84.17
2018,1,18,15,0,10.0,101.0,4.2,14.2,105.0,96.38,76.99
2018,1,18,15,15,14.0,89.0,4.2,14.2,93.5,87.81,69.92
2018,1,18,15,30,18.0,77.0,4.2,14.2,82.0,85.37,67.94
2018,1,18,15,45,17.0,65.0,4.05,13.85,69.0,71.96,56.42
2018,1,18,16,0,16.0,53.0,3.9,13.5,56.0,58.7,44.85
2018,1,18,16,15,11.0,41.0,3.85,13.35,43.0,43.41,31.34
2018,1,18,16,30,6.0,29.0,3.8,13.2,30.0,26.84,16.77
2018,1,18,16,45,6.5,17.0,3.8,13.05,17.5,17.13,7.48
2018,1,18,17,0,7.0,5.0,3.8,12.9,5.0,7.4,0.0
2018,1,18,17,15,3.5,2.5,3.9,12.8,2.5,3.23,0.0
2018,1,18,17,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.5,2.9,10.4,4.5,0.0,0.0
2018,1,19,7,30,14.0,9.0,2.9,10.7,9.0,12.3,0.0
2018,1,19,7,45,134.0,24.5,2.9,11.05,38.0,96.0,33.76
2018,1,19,8,0,254.0,40.0,2.9,11.4,67.0,182.76,140.2
2018,1,19,8,15,399.0,46.0,2.95,11.55,112.0,277.13,225.28
2018,1,19,8,30,544.0,52.0,3.0,11.7,157.0,387.29,320.76
2018,1,19,8,45,603.0,57.0,3.05,11.85,199.0,458.1,382.43
2018,1,19,9,0,662.0,62.0,3.1,12.0,241.0,533.23,445.71
2018,1,19,9,15,674.0,69.0,3.1,12.05,275.5,581.93,485.79
2018,1,19,9,30,686.0,76.0,3.1,12.1,310.0,629.87,523.05
2018,1,19,9,45,629.5,93.0,3.05,12.15,325.0,635.21,525.96
2018,1,19,10,0,573.0,110.0,3.0,12.2,340.0,633.42,523.44
2018,1,19,10,15,640.0,106.5,3.0,12.25,381.5,707.91,579.61
2018,1,19,10,30,707.0,103.0,3.0,12.3,423.0,783.73,634.98
2018,1,19,10,45,777.5,92.5,2.95,12.35,461.5,848.92,681.0
2018,1,19,11,0,848.0,82.0,2.9,12.4,500.0,920.62,730.84
2018,1,19,11,15,855.5,83.5,2.95,12.4,517.0,946.52,748.22
2018,1,19,11,30,863.0,85.0,3.0,12.4,534.0,969.28,763.84
2018,1,19,11,45,866.5,86.0,3.05,12.45,543.0,984.18,773.91
2018,1,19,12,0,870.0,87.0,3.1,12.5,552.0,995.59,781.74
2018,1,19,12,15,873.0,86.0,3.2,12.5,554.0,1000.37,785.68
2018,1,19,12,30,876.0,85.0,3.3,12.5,556.0,1001.52,787.31
2018,1,19,12,45,784.5,106.0,3.45,12.5,524.0,932.84,739.82
2018,1,19,13,0,693.0,127.0,3.6,12.5,492.0,869.19,695.63
2018,1,19,13,15,449.0,146.5,3.75,12.45,380.5,636.99,522.5
2018,1,19,13,30,205.0,166.0,3.9,12.4,269.0,398.53,330.97
2018,1,19,13,45,445.5,138.5,4.0,12.35,351.0,606.22,503.12
2018,1,19,14,0,686.0,111.0,4.1,12.3,433.0,788.99,644.19
2018,1,19,14,15,750.0,93.0,4.2,12.25,425.5,802.58,654.79
2018,1,19,14,30,814.0,75.0,4.3,12.2,418.0,804.75,658.18
2018,1,19,14,45,791.5,72.5,4.45,12.1,384.0,754.18,621.87
2018,1,19,15,0,769.0,70.0,4.6,12.0,350.0,702.57,584.13
2018,1,19,15,15,725.5,68.0,4.6,12.0,309.5,635.43,532.24
2018,1,19,15,30,682.0,66.0,4.6,12.0,269.0,574.46,483.39
2018,1,19,15,45,633.5,61.0,4.6,11.65,227.5,504.23,424.94
2018,1,19,16,0,585.0,56.0,4.6,11.3,186.0,437.02,366.97
2018,1,19,16,15,515.5,49.0,4.55,11.05,145.0,359.73,298.58
2018,1,19,16,30,446.0,42.0,4.5,10.8,104.0,288.63,233.41
2018,1,19,16,45,322.5,32.5,4.45,10.55,68.5,198.94,147.06
2018,1,19,17,0,199.0,23.0,4.4,10.3,33.0,111.12,0.0
2018,1,19,17,15,99.5,11.5,4.45,10.25,16.5,41.03,0.0
2018,1,19,17,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.1,8.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.1,8.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.05,8.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.95,8.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,20,7,15,64.5,6.5,4.65,8.65,8.0,0.0,0.0
2018,1,20,7,30,129.0,13.0,4.7,9.1,16.0,53.45,0.0
2018,1,20,7,45,280.5,23.0,4.75,9.55,48.0,151.35,62.59
2018,1,20,8,0,432.0,33.0,4.8,10.0,80.0,253.69,197.39
2018,1,20,8,15,520.5,39.5,4.85,10.25,122.0,330.23,270.96
2018,1,20,8,30,609.0,46.0,4.9,10.5,164.0,410.92,344.16
2018,1,20,8,45,593.0,57.0,4.95,10.7,194.5,451.48,381.93
2018,1,20,9,0,577.0,68.0,5.0,10.9,225.0,484.51,411.67
2018,1,20,9,15,684.0,63.5,4.95,11.1,278.0,577.32,489.72
2018,1,20,9,30,791.0,59.0,4.9,11.3,331.0,682.06,572.23
2018,1,20,9,45,816.5,61.0,4.9,11.5,367.5,737.26,613.82
2018,1,20,10,0,842.0,63.0,4.9,11.7,404.0,791.81,654.25
2018,1,20,10,15,857.5,65.0,4.9,11.8,434.5,828.16,680.36
2018,1,20,10,30,873.0,67.0,4.9,11.9,465.0,870.63,710.88
2018,1,20,10,45,883.0,68.5,4.9,12.0,488.5,905.2,735.14
2018,1,20,11,0,893.0,70.0,4.9,12.1,512.0,937.02,757.26
2018,1,20,11,15,896.0,72.0,4.95,12.2,528.0,959.86,773.11
2018,1,20,11,30,899.0,74.0,5.0,12.3,544.0,979.32,786.62
2018,1,20,11,45,904.0,74.5,5.05,12.35,554.0,995.3,797.87
2018,1,20,12,0,909.0,75.0,5.1,12.4,564.0,1007.75,806.73
2018,1,20,12,15,903.5,77.0,5.15,12.45,564.0,1008.14,807.02
2018,1,20,12,30,898.0,79.0,5.2,12.5,564.0,1004.84,804.88
2018,1,20,12,45,800.5,103.0,5.2,12.55,532.0,945.79,761.68
2018,1,20,13,0,703.0,127.0,5.2,12.6,500.0,879.56,713.08
2018,1,20,13,15,792.5,102.5,5.25,12.6,512.5,919.72,744.27
2018,1,20,13,30,882.0,78.0,5.3,12.6,525.0,950.4,767.83
2018,1,20,13,45,872.5,76.5,5.3,12.65,503.5,931.69,754.5
2018,1,20,14,0,863.0,75.0,5.3,12.7,482.0,899.57,731.52
2018,1,20,14,15,849.5,72.5,5.3,12.65,454.0,859.92,703.08
2018,1,20,14,30,836.0,70.0,5.3,12.6,426.0,817.98,672.66
2018,1,20,14,45,808.5,69.0,5.25,12.55,390.5,764.57,632.75
2018,1,20,15,0,781.0,68.0,5.2,12.5,355.0,710.35,591.62
2018,1,20,15,15,724.0,67.0,5.2,12.5,311.0,634.09,532.25
2018,1,20,15,30,667.0,66.0,5.2,12.5,267.0,564.9,476.53
2018,1,20,15,45,621.0,61.5,4.95,12.1,226.5,497.52,419.7
2018,1,20,16,0,575.0,57.0,4.7,11.7,186.0,432.91,363.46
2018,1,20,16,15,543.0,48.0,4.55,11.35,149.0,373.94,310.29
2018,1,20,16,30,511.0,39.0,4.4,11.0,112.0,317.47,256.95
2018,1,20,16,45,382.5,30.5,4.25,10.65,74.0,223.3,167.34
2018,1,20,17,0,254.0,22.0,4.1,10.3,36.0,132.5,1.28
2018,1,20,17,15,127.0,11.0,4.05,10.2,18.0,49.32,0.0
2018,1,20,17,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,7,15,60.5,6.5,1.45,10.0,8.0,0.0,0.0
2018,1,21,7,30,121.0,13.0,1.3,10.2,16.0,50.66,0.0
2018,1,21,7,45,263.0,24.0,1.2,10.45,48.0,145.54,65.29
2018,1,21,8,0,405.0,35.0,1.1,10.7,80.0,243.07,187.23
2018,1,21,8,15,491.0,42.0,1.1,10.9,121.0,317.76,256.31
2018,1,21,8,30,577.0,49.0,1.1,11.1,162.0,400.84,328.25
2018,1,21,8,45,630.5,53.5,1.1,11.35,204.0,469.19,386.08
2018,1,21,9,0,684.0,58.0,1.1,11.6,246.0,537.36,441.63
2018,1,21,9,15,720.0,61.5,1.25,11.8,286.0,599.72,491.35
2018,1,21,9,30,756.0,65.0,1.4,12.0,326.0,663.15,539.1
2018,1,21,9,45,737.5,75.0,1.5,12.25,352.0,692.39,559.87
2018,1,21,10,0,719.0,85.0,1.6,12.5,378.0,723.02,581.65
2018,1,21,10,15,589.0,120.0,1.75,12.6,371.5,679.28,549.0
2018,1,21,10,30,459.0,155.0,1.9,12.7,365.0,617.01,501.18
2018,1,21,10,45,565.0,138.0,2.0,12.8,410.0,706.35,569.79
2018,1,21,11,0,671.0,121.0,2.1,12.9,455.0,809.43,644.19
2018,1,21,11,15,579.5,149.5,2.2,12.95,445.0,768.34,613.3
2018,1,21,11,30,488.0,178.0,2.3,13.0,435.0,714.98,573.55
2018,1,21,11,45,462.0,187.5,2.35,13.05,434.0,706.85,567.15
2018,1,21,12,0,436.0,197.0,2.4,13.1,433.0,696.1,558.46
2018,1,21,12,15,410.5,205.5,2.4,13.1,428.0,682.32,547.46
2018,1,21,12,30,385.0,214.0,2.4,13.1,423.0,645.38,519.76
2018,1,21,12,45,316.5,224.0,2.4,13.1,394.5,588.44,475.35
2018,1,21,13,0,248.0,234.0,2.4,13.1,366.0,531.18,430.2
2018,1,21,13,15,218.0,231.0,2.4,13.1,345.0,474.4,386.54
2018,1,21,13,30,188.0,228.0,2.4,13.1,324.0,439.26,358.86
2018,1,21,13,45,191.0,218.0,2.35,13.15,312.0,426.48,349.39
2018,1,21,14,0,194.0,208.0,2.3,13.2,300.0,413.07,339.29
2018,1,21,14,15,183.5,195.0,2.25,13.15,278.0,383.33,315.97
2018,1,21,14,30,173.0,182.0,2.2,13.1,256.0,353.81,292.68
2018,1,21,14,45,119.5,165.5,2.1,13.1,215.0,285.25,236.2
2018,1,21,15,0,66.0,149.0,2.0,13.1,174.0,205.58,169.79
2018,1,21,15,15,75.0,129.5,2.0,13.1,155.0,188.03,155.87
2018,1,21,15,30,84.0,110.0,2.0,13.1,136.0,182.31,151.26
2018,1,21,15,45,146.0,97.5,1.85,12.8,134.5,205.03,171.07
2018,1,21,16,0,208.0,85.0,1.7,12.5,133.0,233.12,193.78
2018,1,21,16,15,123.0,66.0,1.75,12.4,93.0,143.82,116.96
2018,1,21,16,30,38.0,47.0,1.8,12.3,53.0,66.29,50.13
2018,1,21,16,45,38.0,32.5,1.9,12.2,36.5,56.86,39.64
2018,1,21,17,0,38.0,18.0,2.0,12.1,20.0,35.33,2.06
2018,1,21,17,15,19.0,9.0,2.1,12.1,10.0,13.67,0.0
2018,1,21,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
