Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,2.55,10.2,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,2.5,10.2,2.0,0.0,0.0
2018,3,24,6,15,4.0,6.0,2.55,10.4,6.0,5.12,0.0
2018,3,24,6,30,4.0,10.0,2.6,10.6,10.0,8.68,0.0
2018,3,24,6,45,2.0,17.0,2.7,10.8,17.0,14.25,6.11
2018,3,24,7,0,0.0,24.0,2.8,11.0,24.0,19.78,11.29
2018,3,24,7,15,5.0,36.0,2.85,11.05,37.5,31.01,21.03
2018,3,24,7,30,10.0,48.0,2.9,11.1,51.0,42.9,31.39
2018,3,24,7,45,28.0,78.0,2.95,11.2,88.0,78.71,62.16
2018,3,24,8,0,46.0,108.0,3.0,11.3,125.0,116.05,94.08
2018,3,24,8,15,25.5,123.5,3.05,11.35,133.0,122.84,99.79
2018,3,24,8,30,5.0,139.0,3.1,11.4,141.0,121.37,98.11
2018,3,24,8,45,36.5,145.0,3.2,11.45,164.5,152.48,124.53
2018,3,24,9,0,68.0,151.0,3.3,11.5,188.0,180.89,148.66
2018,3,24,9,15,305.0,171.5,3.4,11.6,356.5,395.64,328.21
2018,3,24,9,30,542.0,192.0,3.5,11.7,525.0,626.98,511.26
2018,3,24,9,45,673.0,162.5,3.65,11.8,601.0,734.21,593.34
2018,3,24,10,0,804.0,133.0,3.8,11.9,677.0,836.33,668.39
2018,3,24,10,15,823.5,133.0,3.95,11.95,712.5,882.95,701.01
2018,3,24,10,30,843.0,133.0,4.1,12.0,748.0,927.57,732.41
2018,3,24,10,45,892.5,117.0,4.25,12.05,787.0,969.57,761.92
2018,3,24,11,0,942.0,101.0,4.4,12.1,826.0,1020.84,798.28
2018,3,24,11,15,947.0,101.5,4.55,12.1,843.5,1044.58,815.32
2018,3,24,11,30,952.0,102.0,4.7,12.1,861.0,1064.52,830.04
2018,3,24,11,45,936.5,111.0,4.85,12.15,864.0,1069.18,834.05
2018,3,24,12,0,921.0,120.0,5.0,12.2,867.0,1069.4,835.18
2018,3,24,12,15,929.5,116.5,5.15,12.15,870.5,1076.44,841.59
2018,3,24,12,30,938.0,113.0,5.3,12.1,874.0,1079.42,845.22
2018,3,24,12,45,951.0,105.5,5.4,12.1,870.5,1078.44,845.61
2018,3,24,13,0,964.0,98.0,5.5,12.1,867.0,1073.04,843.03
2018,3,24,13,15,954.5,100.0,5.6,12.05,849.0,1051.59,829.29
2018,3,24,13,30,945.0,102.0,5.7,12.0,831.0,1026.42,812.97
2018,3,24,13,45,941.5,99.5,5.75,11.95,807.5,998.47,794.25
2018,3,24,14,0,938.0,97.0,5.8,11.9,784.0,966.87,772.84
2018,3,24,14,15,878.5,113.0,5.8,11.85,735.0,911.97,733.76
2018,3,24,14,30,819.0,129.0,5.8,11.8,686.0,847.31,687.03
2018,3,24,14,45,594.5,187.0,5.75,11.7,579.5,697.91,571.9
2018,3,24,15,0,370.0,245.0,5.7,11.6,473.0,537.24,442.62
2018,3,24,15,15,274.5,239.5,5.7,11.6,402.0,444.91,367.95
2018,3,24,15,30,179.0,234.0,5.7,11.6,331.0,348.66,288.76
2018,3,24,15,45,159.0,209.0,5.6,11.4,289.5,301.27,250.14
2018,3,24,16,0,139.0,184.0,5.5,11.2,248.0,255.84,212.51
2018,3,24,16,15,375.5,135.5,5.4,11.05,281.5,337.36,280.94
2018,3,24,16,30,612.0,87.0,5.3,10.9,315.0,376.07,309.54
2018,3,24,16,45,642.0,73.0,5.2,10.8,280.0,334.2,269.62
2018,3,24,17,0,672.0,59.0,5.1,10.7,245.0,287.76,224.06
2018,3,24,17,15,598.0,53.5,4.95,10.45,193.0,217.91,160.67
2018,3,24,17,30,524.0,48.0,4.8,10.2,141.0,156.75,105.95
2018,3,24,17,45,371.5,39.0,4.6,9.9,94.0,90.93,53.95
2018,3,24,18,0,219.0,30.0,4.4,9.6,47.0,42.93,16.48
2018,3,24,18,15,116.5,16.0,4.4,9.55,24.5,13.97,0.0
2018,3,24,18,30,14.0,2.0,4.4,9.5,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.4,9.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.25,8.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.3,8.8,2.0,0.0,0.0
2018,3,25,6,15,11.0,10.0,3.4,9.15,10.5,8.54,0.0
2018,3,25,6,30,14.0,18.0,3.5,9.5,19.0,16.08,4.29
2018,3,25,6,45,82.0,34.5,3.65,9.85,48.0,43.28,27.0
2018,3,25,7,0,150.0,51.0,3.8,10.2,77.0,78.23,55.02
2018,3,25,7,15,127.5,70.0,3.85,10.35,97.5,101.23,77.37
2018,3,25,7,30,105.0,89.0,3.9,10.5,118.0,116.62,92.68
2018,3,25,7,45,293.0,101.5,4.0,10.6,205.5,220.66,179.41
2018,3,25,8,0,481.0,114.0,4.1,10.7,293.0,336.34,276.46
2018,3,25,8,15,633.0,100.0,4.2,10.85,371.0,434.79,359.24
2018,3,25,8,30,785.0,86.0,4.3,11.0,449.0,542.04,448.06
2018,3,25,8,45,810.5,89.5,4.35,11.1,498.5,605.29,499.72
2018,3,25,9,0,836.0,93.0,4.4,11.2,548.0,668.98,550.47
2018,3,25,9,15,857.5,94.0,4.45,11.3,593.0,727.18,595.77
2018,3,25,9,30,879.0,95.0,4.5,11.4,638.0,778.14,632.74
2018,3,25,9,45,897.0,94.5,4.6,11.55,678.0,829.34,669.57
2018,3,25,10,0,915.0,94.0,4.7,11.7,718.0,878.82,704.78
2018,3,25,10,15,925.0,95.0,4.75,11.75,750.0,920.89,734.22
2018,3,25,10,30,935.0,96.0,4.8,11.8,782.0,960.11,761.48
2018,3,25,10,45,937.5,98.5,4.9,11.9,805.5,990.9,782.86
2018,3,25,11,0,940.0,101.0,5.0,12.0,829.0,1018.02,801.71
2018,3,25,11,15,951.0,99.0,5.1,12.05,848.5,1044.76,820.53
2018,3,25,11,30,962.0,97.0,5.2,12.1,868.0,1067.86,836.87
2018,3,25,11,45,966.0,97.0,5.3,12.1,878.0,1082.34,847.41
2018,3,25,12,0,970.0,97.0,5.4,12.1,888.0,1092.72,855.28
2018,3,25,12,15,971.0,96.5,5.55,12.15,888.0,1095.37,858.13
2018,3,25,12,30,972.0,96.0,5.7,12.2,888.0,1093.81,858.17
2018,3,25,12,45,971.0,95.0,5.8,12.2,880.0,1085.48,853.31
2018,3,25,13,0,970.0,94.0,5.9,12.2,872.0,1072.99,845.62
2018,3,25,13,15,966.5,93.0,5.95,12.2,855.5,1053.95,832.97
2018,3,25,13,30,963.0,92.0,6.0,12.2,839.0,1030.97,817.57
2018,3,25,13,45,957.0,91.0,6.05,12.15,814.5,1001.83,797.89
2018,3,25,14,0,951.0,90.0,6.1,12.1,790.0,969.14,775.57
2018,3,25,14,15,942.5,88.5,6.1,12.05,758.0,930.32,748.35
2018,3,25,14,30,934.0,87.0,6.1,12.0,726.0,888.49,718.75
2018,3,25,14,45,922.0,85.5,6.1,11.95,687.5,841.06,684.69
2018,3,25,15,0,910.0,84.0,6.1,11.9,649.0,791.36,648.59
2018,3,25,15,15,884.0,84.0,6.1,11.9,601.5,731.3,603.9
2018,3,25,15,30,858.0,84.0,6.1,11.9,554.0,675.59,560.05
2018,3,25,15,45,837.0,80.5,6.05,11.75,505.5,613.7,509.97
2018,3,25,16,0,816.0,77.0,6.0,11.6,457.0,551.73,458.43
2018,3,25,16,15,775.0,75.0,5.95,11.45,403.0,481.49,398.64
2018,3,25,16,30,734.0,73.0,5.9,11.3,349.0,414.06,339.57
2018,3,25,16,45,702.0,67.0,5.85,11.15,298.5,349.35,281.14
2018,3,25,17,0,670.0,61.0,5.8,11.0,248.0,287.24,223.52
2018,3,25,17,15,598.0,54.5,5.75,10.75,195.5,217.22,159.98
2018,3,25,17,30,526.0,48.0,5.7,10.5,143.0,155.66,104.91
2018,3,25,17,45,405.0,39.5,5.6,10.25,98.0,94.64,55.69
2018,3,25,18,0,284.0,31.0,5.5,10.0,53.0,48.69,19.8
2018,3,25,18,15,150.5,17.0,5.55,9.9,28.0,14.55,0.0
2018,3,25,18,30,17.0,3.0,5.6,9.8,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,5.6,9.75,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.6,9.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.5,9.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.3,9.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.2,8.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.2,8.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.2,8.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.1,8.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.05,8.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.0,8.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.9,8.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,26,5,45,12.5,2.0,4.75,8.45,1.5,0.0,0.0
2018,3,26,6,0,25.0,4.0,4.7,8.6,3.0,0.0,0.0
2018,3,26,6,15,185.5,16.5,4.8,9.05,29.5,14.08,0.0
2018,3,26,6,30,346.0,29.0,4.9,9.5,56.0,50.1,19.54
2018,3,26,6,45,463.5,36.5,5.0,9.9,102.5,98.29,56.37
2018,3,26,7,0,581.0,44.0,5.1,10.3,149.0,161.07,107.21
2018,3,26,7,15,647.5,49.0,5.15,10.65,202.0,223.34,163.34
2018,3,26,7,30,714.0,54.0,5.2,11.0,255.0,292.83,226.82
2018,3,26,7,45,756.0,58.5,5.3,11.3,309.5,359.64,288.29
2018,3,26,8,0,798.0,63.0,5.4,11.6,364.0,430.24,351.49
2018,3,26,8,15,826.5,66.5,5.4,11.9,416.5,496.37,409.24
2018,3,26,8,30,855.0,70.0,5.4,12.2,469.0,560.87,463.85
2018,3,26,8,45,874.0,72.5,5.45,12.45,517.5,621.8,514.11
2018,3,26,9,0,893.0,75.0,5.5,12.7,566.0,682.34,562.57
2018,3,26,9,15,908.5,76.5,5.5,12.95,610.0,738.54,605.3
2018,3,26,9,30,924.0,78.0,5.5,13.2,654.0,793.35,644.75
2018,3,26,9,45,936.5,79.5,5.55,13.45,693.0,844.03,680.79
2018,3,26,10,0,949.0,81.0,5.6,13.7,732.0,892.46,714.76
2018,3,26,10,15,955.5,82.5,5.6,13.85,763.0,933.11,742.69
2018,3,26,10,30,962.0,84.0,5.6,14.0,794.0,970.56,768.14
2018,3,26,10,45,966.5,85.0,5.55,14.2,818.0,1002.21,788.78
2018,3,26,11,0,971.0,86.0,5.5,14.4,842.0,1030.2,806.73
2018,3,26,11,15,975.0,87.0,5.5,14.5,859.0,1053.89,822.32
2018,3,26,11,30,979.0,88.0,5.5,14.6,876.0,1073.62,835.2
2018,3,26,11,45,980.5,87.5,5.45,14.75,883.5,1085.13,841.84
2018,3,26,12,0,982.0,87.0,5.4,14.9,891.0,1092.44,845.71
2018,3,26,12,15,980.0,88.0,5.4,15.0,890.5,1093.66,846.1
2018,3,26,12,30,978.0,89.0,5.4,15.1,890.0,1090.64,843.74
2018,3,26,12,45,975.0,89.0,5.35,15.15,881.0,1081.29,836.88
2018,3,26,13,0,972.0,89.0,5.3,15.2,872.0,1067.81,827.32
2018,3,26,13,15,966.5,90.0,5.35,15.25,855.5,1048.94,814.98
2018,3,26,13,30,961.0,91.0,5.4,15.3,839.0,1026.19,800.0
2018,3,26,13,45,951.5,91.0,5.4,15.3,813.0,994.88,778.75
2018,3,26,14,0,942.0,91.0,5.4,15.3,787.0,960.21,755.11
2018,3,26,14,15,931.5,90.0,5.45,15.3,754.5,920.43,728.0
2018,3,26,14,30,921.0,89.0,5.5,15.3,722.0,877.81,698.6
2018,3,26,14,45,907.0,88.5,5.5,15.25,683.5,830.33,665.19
2018,3,26,15,0,893.0,88.0,5.5,15.2,645.0,780.79,629.9
2018,3,26,15,15,860.0,89.5,5.5,15.2,595.5,723.61,588.24
2018,3,26,15,30,827.0,91.0,5.5,15.2,546.0,660.51,539.03
2018,3,26,15,45,817.5,85.0,5.6,14.95,501.5,604.52,495.15
2018,3,26,16,0,808.0,79.0,5.7,14.7,457.0,547.33,448.75
2018,3,26,16,15,777.0,75.5,5.7,14.4,405.5,481.02,393.23
2018,3,26,16,30,746.0,72.0,5.7,14.1,354.0,416.46,337.4
2018,3,26,16,45,699.5,67.0,5.65,13.8,300.5,346.56,275.71
2018,3,26,17,0,653.0,62.0,5.6,13.5,247.0,280.94,216.32
2018,3,26,17,15,562.5,57.0,5.55,13.05,192.5,208.82,152.59
2018,3,26,17,30,472.0,52.0,5.5,12.6,138.0,147.42,99.38
2018,3,26,17,45,362.5,41.0,5.4,12.15,94.5,89.32,52.89
2018,3,26,18,0,253.0,30.0,5.3,11.7,51.0,45.14,19.16
2018,3,26,18,15,135.5,16.5,5.25,11.55,27.0,14.08,0.0
2018,3,26,18,30,18.0,3.0,5.2,11.4,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,5.15,11.25,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,27,5,45,18.5,3.0,3.8,10.7,2.5,0.0,0.0
2018,3,27,6,0,37.0,6.0,3.8,10.9,5.0,0.0,0.0
2018,3,27,6,15,177.5,18.0,3.85,11.4,31.0,15.36,0.0
2018,3,27,6,30,318.0,30.0,3.9,11.9,57.0,49.47,21.1
2018,3,27,6,45,409.5,39.5,4.0,12.4,99.5,94.08,54.88
2018,3,27,7,0,501.0,49.0,4.1,12.9,142.0,150.32,100.55
2018,3,27,7,15,589.0,53.5,4.1,13.15,197.0,212.28,154.4
2018,3,27,7,30,677.0,58.0,4.1,13.4,252.0,284.95,218.6
2018,3,27,7,45,719.5,63.0,4.15,13.65,305.5,350.24,277.52
2018,3,27,8,0,762.0,68.0,4.2,13.9,359.0,419.43,338.23
2018,3,27,8,15,791.5,72.0,4.15,14.2,411.0,484.54,393.73
2018,3,27,8,30,821.0,76.0,4.1,14.5,463.0,551.23,448.56
2018,3,27,8,45,824.5,83.0,4.1,14.8,506.0,606.43,492.68
2018,3,27,9,0,828.0,90.0,4.1,15.1,549.0,659.79,533.93
2018,3,27,9,15,783.0,112.5,4.05,15.35,573.5,692.86,557.79
2018,3,27,9,30,738.0,135.0,4.0,15.6,598.0,722.51,578.22
2018,3,27,9,45,787.5,127.0,3.95,15.85,647.5,782.69,621.05
2018,3,27,10,0,837.0,119.0,3.9,16.1,697.0,847.41,665.56
2018,3,27,10,15,883.0,107.0,3.8,16.3,741.0,895.69,697.35
2018,3,27,10,30,929.0,95.0,3.7,16.5,785.0,952.04,734.36
2018,3,27,10,45,934.0,96.5,3.65,16.75,809.0,983.72,753.84
2018,3,27,11,0,939.0,98.0,3.6,17.0,833.0,1011.88,770.99
2018,3,27,11,15,912.0,114.0,3.55,17.15,839.5,1020.75,775.28
2018,3,27,11,30,885.0,130.0,3.5,17.3,846.0,1024.41,776.34
2018,3,27,11,45,878.0,134.5,3.45,17.45,851.0,1031.53,779.91
2018,3,27,12,0,871.0,139.0,3.4,17.6,856.0,1048.77,790.38
2018,3,27,12,15,782.0,184.5,3.4,17.7,828.0,1017.67,768.91
2018,3,27,12,30,693.0,230.0,3.4,17.8,800.0,973.68,739.09
2018,3,27,12,45,723.5,211.5,3.45,17.9,801.5,980.27,744.26
2018,3,27,13,0,754.0,193.0,3.5,18.0,803.0,982.44,746.13
2018,3,27,13,15,789.5,171.0,3.55,18.05,798.5,972.82,740.25
2018,3,27,13,30,825.0,149.0,3.6,18.1,794.0,968.3,738.09
2018,3,27,13,45,838.0,137.0,3.7,18.15,775.5,947.66,725.22
2018,3,27,14,0,851.0,125.0,3.8,18.2,757.0,922.73,709.48
2018,3,27,14,15,865.5,112.5,3.85,18.1,732.5,885.0,684.8
2018,3,27,14,30,880.0,100.0,3.9,18.0,708.0,853.38,664.35
2018,3,27,14,45,864.5,99.0,4.0,17.95,669.5,805.67,632.19
2018,3,27,15,0,849.0,98.0,4.1,17.9,631.0,762.64,603.07
2018,3,27,15,15,808.5,100.5,4.1,17.9,579.5,696.84,555.47
2018,3,27,15,30,768.0,103.0,4.1,17.9,528.0,632.02,506.17
2018,3,27,15,45,782.0,90.5,4.2,17.55,490.5,586.6,471.87
2018,3,27,16,0,796.0,78.0,4.3,17.2,453.0,537.53,433.26
2018,3,27,16,15,783.0,71.5,4.3,16.8,406.0,477.82,384.3
2018,3,27,16,30,770.0,65.0,4.3,16.4,359.0,417.89,333.28
2018,3,27,16,45,726.0,61.0,4.35,15.95,305.5,348.77,273.43
2018,3,27,17,0,682.0,57.0,4.4,15.5,252.0,283.7,215.35
2018,3,27,17,15,604.0,52.5,4.35,15.0,199.0,213.42,153.4
2018,3,27,17,30,526.0,48.0,4.3,14.5,146.0,152.65,100.6
2018,3,27,17,45,354.0,39.5,4.25,14.0,96.0,85.78,50.08
2018,3,27,18,0,182.0,31.0,4.2,13.5,46.0,39.67,17.97
2018,3,27,18,15,106.0,18.0,4.15,13.25,25.0,15.36,0.0
2018,3,27,18,30,30.0,5.0,4.1,13.0,4.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,4.0,12.8,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.35,12.35,2.5,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.4,12.4,5.0,0.0,0.0
2018,3,28,6,15,166.5,18.0,1.5,12.75,30.5,15.36,0.0
2018,3,28,6,30,292.0,30.0,1.6,13.1,56.0,47.95,21.66
2018,3,28,6,45,391.0,40.5,1.65,13.45,100.5,92.58,54.37
2018,3,28,7,0,490.0,51.0,1.7,13.8,145.0,150.03,100.28
2018,3,28,7,15,582.5,55.5,1.8,14.1,200.5,212.52,153.62
2018,3,28,7,30,675.0,60.0,1.9,14.4,256.0,286.28,217.5
2018,3,28,7,45,719.0,64.0,2.0,14.7,309.5,351.02,274.76
2018,3,28,8,0,763.0,68.0,2.1,15.0,363.0,419.78,333.79
2018,3,28,8,15,793.0,71.5,2.15,15.35,415.0,484.61,387.83
2018,3,28,8,30,823.0,75.0,2.2,15.7,467.0,551.05,441.19
2018,3,28,8,45,845.5,77.5,2.25,16.05,516.0,613.04,489.36
2018,3,28,9,0,868.0,80.0,2.3,16.4,565.0,670.58,532.81
2018,3,28,9,15,887.0,80.0,2.3,16.7,609.0,726.33,572.79
2018,3,28,9,30,906.0,80.0,2.3,17.0,653.0,781.03,609.51
2018,3,28,9,45,921.5,80.0,2.3,17.35,692.0,831.55,642.49
2018,3,28,10,0,937.0,80.0,2.3,17.7,731.0,880.08,673.55
2018,3,28,10,15,944.5,81.5,2.3,17.95,762.5,921.0,699.23
2018,3,28,10,30,952.0,83.0,2.3,18.2,794.0,958.83,722.62
2018,3,28,10,45,957.5,83.5,2.3,18.5,818.0,990.4,741.52
2018,3,28,11,0,963.0,84.0,2.3,18.8,842.0,1018.38,758.02
2018,3,28,11,15,966.5,85.0,2.35,19.0,858.5,1041.24,772.03
2018,3,28,11,30,970.0,86.0,2.4,19.2,875.0,1060.17,783.59
2018,3,28,11,45,971.5,86.5,2.4,19.4,883.5,1072.5,790.41
2018,3,28,12,0,973.0,87.0,2.4,19.6,892.0,1080.69,794.74
2018,3,28,12,15,972.5,87.5,2.5,19.7,892.0,1082.67,796.75
2018,3,28,12,30,972.0,88.0,2.6,19.8,892.0,1080.45,796.21
2018,3,28,12,45,970.0,87.5,2.7,19.9,883.0,1071.43,791.41
2018,3,28,13,0,968.0,87.0,2.8,20.0,874.0,1058.28,784.04
2018,3,28,13,15,964.0,87.0,2.9,20.05,857.5,1039.68,773.31
2018,3,28,13,30,960.0,87.0,3.0,20.1,841.0,1017.18,760.04
2018,3,28,13,45,954.0,86.0,3.1,20.1,816.5,987.94,742.36
2018,3,28,14,0,948.0,85.0,3.2,20.1,792.0,955.17,722.2
2018,3,28,14,15,939.5,84.0,3.3,20.05,760.5,916.87,698.19
2018,3,28,14,30,931.0,83.0,3.4,20.0,729.0,875.57,671.83
2018,3,28,14,45,919.0,81.5,3.5,19.9,690.5,828.18,640.92
2018,3,28,15,0,907.0,80.0,3.6,19.8,652.0,778.55,607.91
2018,3,28,15,15,891.5,78.0,3.6,19.8,608.0,723.93,570.06
2018,3,28,15,30,876.0,76.0,3.6,19.8,564.0,667.98,528.84
2018,3,28,15,45,855.0,73.5,3.65,19.35,515.5,607.11,483.11
2018,3,28,16,0,834.0,71.0,3.7,18.9,467.0,549.0,437.77
2018,3,28,16,15,805.0,67.5,3.7,18.4,415.0,482.48,384.23
2018,3,28,16,30,776.0,64.0,3.7,17.9,363.0,417.46,329.92
2018,3,28,16,45,734.5,60.5,3.65,17.45,310.0,349.56,271.46
2018,3,28,17,0,693.0,57.0,3.6,17.0,257.0,285.38,214.5
2018,3,28,17,15,630.0,51.0,3.55,16.45,204.5,217.38,154.51
2018,3,28,17,30,567.0,45.0,3.5,15.9,152.0,156.04,101.02
2018,3,28,17,45,451.5,37.5,3.4,15.35,105.5,94.94,53.26
2018,3,28,18,0,336.0,30.0,3.3,14.8,59.0,48.64,20.8
2018,3,28,18,15,183.0,17.5,3.2,14.6,31.5,14.94,0.0
2018,3,28,18,30,30.0,5.0,3.1,14.4,4.0,0.0,0.0
2018,3,28,18,45,15.0,2.5,3.05,14.15,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.0,0.85,13.95,3.0,0.0,0.0
2018,3,29,6,0,48.0,6.0,0.9,14.0,6.0,5.12,0.0
2018,3,29,6,15,149.5,19.0,1.0,14.3,31.0,14.85,0.0
2018,3,29,6,30,251.0,32.0,1.1,14.6,56.0,47.05,22.81
2018,3,29,6,45,336.5,44.0,1.15,14.9,97.5,88.65,53.33
2018,3,29,7,0,422.0,56.0,1.2,15.2,139.0,141.38,95.42
2018,3,29,7,15,559.5,57.5,1.25,15.5,202.0,208.45,150.04
2018,3,29,7,30,697.0,59.0,1.3,15.8,265.0,292.39,220.04
2018,3,29,7,45,734.5,64.0,1.35,16.1,318.0,356.92,276.41
2018,3,29,8,0,772.0,69.0,1.4,16.4,371.0,424.7,333.74
2018,3,29,8,15,806.0,71.5,1.45,16.75,424.5,490.97,387.92
2018,3,29,8,30,840.0,74.0,1.5,17.1,478.0,559.23,441.64
2018,3,29,8,45,860.5,77.0,1.5,17.5,527.0,617.67,485.88
2018,3,29,9,0,881.0,80.0,1.5,17.9,576.0,678.86,530.43
2018,3,29,9,15,898.0,80.5,1.5,18.3,620.0,734.29,568.74
2018,3,29,9,30,915.0,81.0,1.5,18.7,664.0,788.44,603.7
2018,3,29,9,45,929.0,81.5,1.5,19.05,703.0,838.61,635.33
2018,3,29,10,0,943.0,82.0,1.5,19.4,742.0,886.64,664.99
2018,3,29,10,15,950.5,83.5,1.55,19.75,773.5,927.68,690.24
2018,3,29,10,30,958.0,85.0,1.6,20.1,805.0,965.6,713.3
2018,3,29,10,45,962.5,86.5,1.65,20.4,829.0,997.41,732.42
2018,3,29,11,0,967.0,88.0,1.7,20.7,853.0,1025.57,749.21
2018,3,29,11,15,970.5,89.0,1.75,20.9,869.5,1048.41,762.94
2018,3,29,11,30,974.0,90.0,1.8,21.1,886.0,1067.29,774.28
2018,3,29,11,45,975.0,90.5,1.85,21.3,894.0,1079.08,781.28
2018,3,29,12,0,976.0,91.0,1.9,21.5,902.0,1086.69,785.85
2018,3,29,12,15,965.5,96.5,1.95,21.65,898.5,1084.0,784.28
2018,3,29,12,30,955.0,102.0,2.0,21.8,895.0,1077.08,780.27
2018,3,29,12,45,966.5,95.0,2.05,21.9,891.0,1074.51,779.35
2018,3,29,13,0,978.0,88.0,2.1,22.0,887.0,1067.5,775.68
2018,3,29,13,15,975.0,88.0,2.15,22.0,871.0,1049.64,765.54
2018,3,29,13,30,972.0,88.0,2.2,22.0,855.0,1027.81,752.98
2018,3,29,13,45,966.0,87.5,2.3,22.0,830.5,998.78,736.32
2018,3,29,14,0,960.0,87.0,2.4,22.0,806.0,966.17,717.18
2018,3,29,14,15,916.0,98.5,2.55,21.85,762.0,910.17,682.94
2018,3,29,14,30,872.0,110.0,2.7,21.7,718.0,861.5,653.05
2018,3,29,14,45,875.5,102.0,2.85,21.55,684.5,813.52,622.85
2018,3,29,15,0,879.0,94.0,3.0,21.4,651.0,770.43,595.43
2018,3,29,15,15,885.5,85.0,3.0,21.4,613.5,725.13,564.76
2018,3,29,15,30,892.0,76.0,3.0,21.4,576.0,676.38,529.31
2018,3,29,15,45,861.5,76.0,3.2,20.75,524.5,611.63,482.19
2018,3,29,16,0,831.0,76.0,3.4,20.1,473.0,550.59,435.85
2018,3,29,16,15,727.5,84.0,3.35,19.6,403.5,459.08,363.51
2018,3,29,16,30,624.0,92.0,3.3,19.1,334.0,377.49,297.34
2018,3,29,16,45,643.5,76.5,3.3,18.6,294.5,329.23,254.96
2018,3,29,17,0,663.0,61.0,3.3,18.1,255.0,277.61,207.71
2018,3,29,17,15,610.5,54.0,3.15,17.5,204.5,213.13,150.81
2018,3,29,17,30,558.0,47.0,3.0,16.9,154.0,154.67,99.76
2018,3,29,17,45,465.0,38.5,2.9,16.3,109.0,96.19,53.64
2018,3,29,18,0,372.0,30.0,2.8,15.7,64.0,49.63,21.2
2018,3,29,18,15,212.5,18.5,2.7,15.45,35.0,15.79,0.0
2018,3,29,18,30,53.0,7.0,2.6,15.2,6.0,0.0,0.0
2018,3,29,18,45,26.5,3.5,2.55,14.95,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.85,13.0,3.0,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.8,13.1,6.0,5.12,0.0
2018,3,30,6,15,108.0,19.0,0.75,13.45,28.0,14.78,0.0
2018,3,30,6,30,182.0,32.0,0.7,13.8,50.0,41.07,20.96
2018,3,30,6,45,260.5,46.0,0.65,14.15,89.0,78.49,48.55
2018,3,30,7,0,339.0,60.0,0.6,14.5,128.0,126.15,86.48
2018,3,30,7,15,393.0,74.0,0.55,14.75,175.0,177.49,130.19
2018,3,30,7,30,447.0,88.0,0.5,15.0,222.0,235.44,179.57
2018,3,30,7,45,451.0,106.0,0.45,15.25,263.0,284.29,221.75
2018,3,30,8,0,455.0,124.0,0.4,15.5,304.0,333.08,262.25
2018,3,30,8,15,461.5,141.5,0.35,15.9,345.5,382.41,301.28
2018,3,30,8,30,468.0,159.0,0.3,16.3,387.0,431.64,338.57
2018,3,30,8,45,473.0,176.5,0.25,16.7,426.5,479.65,373.44
2018,3,30,9,0,478.0,194.0,0.2,17.1,466.0,527.04,406.54
2018,3,30,9,15,461.0,217.5,0.25,17.45,496.0,563.82,431.72
2018,3,30,9,30,444.0,241.0,0.3,17.8,526.0,597.62,454.28
2018,3,30,9,45,451.0,253.5,0.35,18.15,557.0,636.99,480.81
2018,3,30,10,0,458.0,266.0,0.4,18.5,588.0,675.3,506.08
2018,3,30,10,15,444.5,284.5,0.45,18.75,608.5,700.37,521.76
2018,3,30,10,30,431.0,303.0,0.5,19.0,629.0,722.72,535.64
2018,3,30,10,45,456.5,303.5,0.55,19.3,658.0,761.07,561.07
2018,3,30,11,0,482.0,304.0,0.6,19.6,687.0,798.49,585.41
2018,3,30,11,15,461.5,319.0,0.65,19.75,691.5,804.38,588.19
2018,3,30,11,30,441.0,334.0,0.7,19.9,696.0,807.26,589.48
2018,3,30,11,45,580.0,276.5,0.75,20.1,757.5,893.35,649.16
2018,3,30,12,0,719.0,219.0,0.8,20.3,819.0,984.49,708.2
2018,3,30,12,15,799.0,180.5,0.85,20.45,847.0,1016.45,727.32
2018,3,30,12,30,879.0,142.0,0.9,20.6,875.0,1054.95,751.33
2018,3,30,12,45,865.5,146.0,0.95,20.8,862.0,1039.54,741.99
2018,3,30,13,0,852.0,150.0,1.0,21.0,849.0,1020.44,731.22
2018,3,30,13,15,829.0,156.0,1.15,21.05,825.0,990.7,716.07
2018,3,30,13,30,806.0,162.0,1.3,21.1,801.0,957.95,698.64
2018,3,30,13,45,750.5,179.0,1.4,21.15,760.0,911.44,671.04
2018,3,30,14,0,695.0,196.0,1.5,21.2,719.0,856.66,637.46
2018,3,30,14,15,677.0,192.0,1.6,21.2,684.5,813.02,610.46
2018,3,30,14,30,659.0,188.0,1.7,21.2,650.0,767.86,581.34
2018,3,30,14,45,667.0,171.5,1.85,21.2,617.5,729.71,557.37
2018,3,30,15,0,675.0,155.0,2.0,21.2,585.0,688.47,530.3
2018,3,30,15,15,625.5,158.5,2.0,21.2,535.5,623.77,483.56
2018,3,30,15,30,576.0,162.0,2.0,21.2,486.0,561.23,437.52
2018,3,30,15,45,491.5,165.5,2.15,20.85,425.5,475.51,373.91
2018,3,30,16,0,407.0,169.0,2.3,20.5,365.0,402.93,318.42
2018,3,30,16,15,368.5,155.0,2.35,19.95,317.5,344.51,272.82
2018,3,30,16,30,330.0,141.0,2.4,19.4,270.0,282.07,222.82
2018,3,30,16,45,339.5,119.5,2.45,18.85,235.5,250.22,195.49
2018,3,30,17,0,349.0,98.0,2.5,18.3,201.0,209.14,159.4
2018,3,30,17,15,266.0,84.0,2.55,17.65,153.5,146.07,107.33
2018,3,30,17,30,183.0,70.0,2.6,17.0,106.0,99.08,69.53
2018,3,30,17,45,137.5,51.5,2.65,16.35,74.0,63.26,40.76
2018,3,30,18,0,92.0,33.0,2.7,15.7,42.0,33.62,17.49
2018,3,30,18,15,55.0,19.0,2.75,15.4,23.5,16.22,0.0
2018,3,30,18,30,18.0,5.0,2.8,15.1,5.0,4.27,0.0
2018,3,30,18,45,9.0,2.5,2.9,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,31,5,45,5.5,2.0,2.35,12.55,2.0,0.0,0.0
2018,3,31,6,0,11.0,4.0,2.4,12.6,4.0,3.41,0.0
2018,3,31,6,15,5.5,7.5,2.45,12.95,7.5,6.33,0.0
2018,3,31,6,30,0.0,11.0,2.5,13.3,11.0,9.04,1.6
2018,3,31,6,45,0.0,13.0,2.55,13.6,13.0,10.68,3.36
2018,3,31,7,0,0.0,15.0,2.6,13.9,15.0,12.33,4.91
2018,3,31,7,15,0.0,27.0,2.55,14.1,27.0,22.25,13.5
2018,3,31,7,30,0.0,39.0,2.5,14.3,39.0,32.21,22.07
2018,3,31,7,45,1.0,73.5,2.5,14.5,74.0,61.43,46.96
2018,3,31,8,0,2.0,108.0,2.5,14.7,109.0,91.66,72.31
2018,3,31,8,15,16.0,146.5,2.5,15.0,154.5,132.71,106.28
2018,3,31,8,30,30.0,185.0,2.5,15.3,200.0,183.42,147.68
2018,3,31,8,45,51.0,216.0,2.45,15.55,244.0,227.84,183.38
2018,3,31,9,0,72.0,247.0,2.4,15.8,288.0,274.8,220.59
2018,3,31,9,15,84.0,269.5,2.4,16.0,321.0,309.14,247.2
2018,3,31,9,30,96.0,292.0,2.4,16.2,354.0,344.58,274.37
2018,3,31,9,45,93.0,309.0,2.4,16.4,372.0,363.42,288.02
2018,3,31,10,0,90.0,326.0,2.4,16.6,390.0,381.87,301.29
2018,3,31,10,15,103.5,343.5,2.4,16.75,420.0,414.8,326.04
2018,3,31,10,30,117.0,361.0,2.4,16.9,450.0,465.37,363.58
2018,3,31,10,45,133.5,376.0,2.45,17.1,480.5,500.35,389.23
2018,3,31,11,0,150.0,391.0,2.5,17.3,511.0,535.6,414.95
2018,3,31,11,15,147.5,398.5,2.6,17.35,518.5,544.62,421.16
2018,3,31,11,30,145.0,406.0,2.7,17.4,526.0,552.81,426.96
2018,3,31,11,45,155.5,410.5,2.8,17.5,540.0,569.95,439.73
2018,3,31,12,0,166.0,415.0,2.9,17.6,554.0,586.42,451.97
2018,3,31,12,15,207.0,411.5,3.0,17.6,585.0,624.2,480.96
2018,3,31,12,30,248.0,408.0,3.1,17.6,616.0,680.55,522.72
2018,3,31,12,45,277.5,396.0,3.25,17.55,626.5,695.06,534.59
2018,3,31,13,0,307.0,384.0,3.4,17.5,637.0,707.56,545.34
2018,3,31,13,15,323.5,371.5,3.5,17.4,633.5,704.64,544.66
2018,3,31,13,30,340.0,359.0,3.6,17.3,630.0,699.61,542.57
2018,3,31,13,45,363.0,340.0,3.7,17.2,621.5,691.62,538.62
2018,3,31,14,0,386.0,321.0,3.8,17.1,613.0,680.94,532.69
2018,3,31,14,15,422.5,293.0,3.85,16.9,600.5,685.03,537.74
2018,3,31,14,30,459.0,265.0,3.9,16.7,588.0,670.22,529.0
2018,3,31,14,45,419.0,262.0,4.0,16.5,545.0,614.74,488.13
2018,3,31,15,0,379.0,259.0,4.1,16.3,502.0,548.21,438.52
2018,3,31,15,15,381.5,239.0,4.1,16.3,469.0,510.76,410.57
2018,3,31,15,30,384.0,219.0,4.1,16.3,436.0,472.07,380.95
2018,3,31,15,45,328.5,208.0,4.15,15.8,382.5,406.22,329.34
2018,3,31,16,0,273.0,197.0,4.2,15.3,329.0,345.41,280.84
2018,3,31,16,15,275.5,173.5,4.2,15.0,294.0,306.51,249.18
2018,3,31,16,30,278.0,150.0,4.2,14.7,259.0,267.01,216.0
2018,3,31,16,45,258.0,130.0,4.2,14.4,220.0,221.95,177.5
2018,3,31,17,0,238.0,110.0,4.2,14.1,181.0,179.15,140.25
2018,3,31,17,15,205.0,91.0,4.15,13.7,143.5,136.52,103.29
2018,3,31,17,30,172.0,72.0,4.1,13.3,106.0,98.13,70.31
2018,3,31,17,45,128.0,53.0,4.05,12.9,74.0,62.86,41.52
2018,3,31,18,0,84.0,34.0,4.0,12.5,42.0,33.61,18.34
2018,3,31,18,15,42.0,18.0,4.0,12.35,22.0,14.46,0.0
2018,3,31,18,30,0.0,2.0,4.0,12.2,2.0,1.71,0.0
2018,3,31,18,45,0.0,1.0,3.95,12.0,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,4.45,11.35,5.0,0.0,0.0
2018,4,1,6,0,46.0,9.0,4.5,11.5,10.0,7.68,0.0
2018,4,1,6,15,168.5,24.5,4.6,11.75,41.0,19.09,0.0
2018,4,1,6,30,291.0,40.0,4.7,12.0,72.0,54.86,29.26
2018,4,1,6,45,389.5,50.5,4.75,12.3,118.0,101.28,62.59
2018,4,1,7,0,488.0,61.0,4.8,12.6,164.0,158.71,108.94
2018,4,1,7,15,558.0,68.5,4.75,12.85,217.5,218.32,161.21
2018,4,1,7,30,628.0,76.0,4.7,13.1,271.0,286.14,221.38
2018,4,1,7,45,672.5,81.5,4.65,13.35,324.5,349.99,278.5
2018,4,1,8,0,717.0,87.0,4.6,13.6,378.0,418.03,337.76
2018,4,1,8,15,748.0,91.0,4.55,13.85,429.5,481.53,391.85
2018,4,1,8,30,779.0,95.0,4.5,14.1,481.0,546.12,445.1
2018,4,1,8,45,802.5,98.5,4.4,14.4,530.0,607.45,493.85
2018,4,1,9,0,826.0,102.0,4.3,14.7,579.0,668.98,541.1
2018,4,1,9,15,845.5,104.5,4.35,14.95,624.0,726.44,584.67
2018,4,1,9,30,865.0,107.0,4.4,15.2,669.0,783.0,625.33
2018,4,1,9,45,857.0,116.0,4.4,15.45,699.5,823.27,652.57
2018,4,1,10,0,849.0,125.0,4.4,15.7,730.0,859.85,676.95
2018,4,1,10,15,784.5,158.5,4.55,15.85,736.0,874.1,686.48
2018,4,1,10,30,720.0,192.0,4.7,16.0,742.0,876.69,687.87
2018,4,1,10,45,745.5,188.5,4.8,16.15,773.0,917.76,716.73
2018,4,1,11,0,771.0,185.0,4.9,16.3,804.0,956.74,743.74
2018,4,1,11,15,844.0,154.5,5.0,16.35,844.0,1003.53,776.47
2018,4,1,11,30,917.0,124.0,5.1,16.4,884.0,1043.18,804.05
2018,4,1,11,45,927.5,120.0,5.25,16.45,895.0,1058.91,815.48
2018,4,1,12,0,938.0,116.0,5.4,16.5,906.0,1070.78,824.52
2018,4,1,12,15,938.5,116.0,5.55,16.5,906.0,1072.82,827.03
2018,4,1,12,30,939.0,116.0,5.7,16.5,906.0,1070.79,826.89
2018,4,1,12,45,937.0,116.0,5.9,16.5,897.5,1062.23,822.65
2018,4,1,13,0,935.0,116.0,6.1,16.5,889.0,1049.69,815.67
2018,4,1,13,15,931.5,115.0,6.25,16.4,872.5,1030.74,804.13
2018,4,1,13,30,928.0,114.0,6.4,16.3,856.0,1008.0,789.89
2018,4,1,13,45,922.0,112.5,6.5,16.25,831.0,978.78,770.47
2018,4,1,14,0,916.0,111.0,6.6,16.2,806.0,946.15,748.51
2018,4,1,14,15,906.5,109.5,6.7,16.05,774.0,907.26,722.08
2018,4,1,14,30,897.0,108.0,6.8,15.9,742.0,865.57,693.33
2018,4,1,14,45,884.5,105.5,6.9,15.75,703.0,817.9,659.75
2018,4,1,15,0,872.0,103.0,7.0,15.6,664.0,774.5,629.02
2018,4,1,15,15,855.5,100.0,7.0,15.6,619.5,718.78,586.8
2018,4,1,15,30,839.0,97.0,7.0,15.6,575.0,661.91,541.77
2018,4,1,15,45,816.5,94.0,7.15,15.25,526.0,600.61,493.06
2018,4,1,16,0,794.0,91.0,7.3,14.9,477.0,539.43,442.9
2018,4,1,16,15,763.0,87.0,7.3,14.6,425.0,473.55,387.1
2018,4,1,16,30,732.0,83.0,7.3,14.3,373.0,409.54,331.25
2018,4,1,16,45,686.5,77.5,7.3,14.05,319.0,340.62,270.06
2018,4,1,17,0,641.0,72.0,7.3,13.8,265.0,276.07,211.51
2018,4,1,17,15,557.0,65.5,7.2,13.5,209.5,205.87,149.45
2018,4,1,17,30,473.0,59.0,7.1,13.2,154.0,145.69,97.62
2018,4,1,17,45,364.0,48.0,7.0,12.9,108.0,89.09,53.38
2018,4,1,18,0,255.0,37.0,6.9,12.6,62.0,44.96,22.96
2018,4,1,18,15,145.0,22.0,6.9,12.45,34.5,17.15,0.0
2018,4,1,18,30,35.0,7.0,6.9,12.3,7.0,5.97,0.0
2018,4,1,18,45,17.5,3.5,6.9,12.2,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.8,12.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.6,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,11.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,11.75,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.5,6.05,11.85,3.5,0.0,0.0
2018,4,2,6,0,5.0,7.0,6.1,12.0,7.0,5.97,0.0
2018,4,2,6,15,21.0,21.0,6.2,12.2,23.0,17.13,1.88
2018,4,2,6,30,37.0,35.0,6.3,12.4,39.0,32.29,19.53
2018,4,2,6,45,51.5,55.5,6.4,12.6,64.5,55.26,38.86
2018,4,2,7,0,66.0,76.0,6.5,12.8,90.0,80.58,60.53
2018,4,2,7,15,128.0,96.5,6.5,12.95,133.5,120.41,93.29
2018,4,2,7,30,190.0,117.0,6.5,13.1,177.0,173.06,137.78
2018,4,2,7,45,173.0,141.5,6.5,13.25,203.5,197.14,159.82
2018,4,2,8,0,156.0,166.0,6.5,13.4,230.0,224.01,183.33
2018,4,2,8,15,186.5,188.0,6.45,13.6,274.5,270.37,222.25
2018,4,2,8,30,217.0,210.0,6.4,13.8,319.0,320.04,263.41
2018,4,2,8,45,227.5,232.5,6.35,14.05,356.0,360.99,296.63
2018,4,2,9,0,238.0,255.0,6.3,14.3,393.0,402.66,329.87
2018,4,2,9,15,245.0,274.0,6.25,14.45,425.5,451.34,368.08
2018,4,2,9,30,252.0,293.0,6.2,14.6,458.0,488.67,396.85
2018,4,2,9,45,355.5,282.5,6.2,14.75,529.5,573.03,464.53
2018,4,2,10,0,459.0,272.0,6.2,14.9,601.0,679.34,547.46
2018,4,2,10,15,408.0,299.0,6.15,15.0,600.5,679.83,545.17
2018,4,2,10,30,357.0,326.0,6.1,15.1,600.0,660.62,528.48
2018,4,2,10,45,479.5,291.0,6.05,15.2,671.0,766.85,610.9
2018,4,2,11,0,602.0,256.0,6.0,15.3,742.0,865.31,685.57
2018,4,2,11,15,763.0,183.0,5.95,15.35,811.0,961.02,756.05
2018,4,2,11,30,924.0,110.0,5.9,15.4,880.0,1034.12,807.0
2018,4,2,11,45,926.5,110.0,5.85,15.5,888.0,1045.98,813.97
2018,4,2,12,0,929.0,110.0,5.8,15.6,896.0,1053.91,818.62
2018,4,2,12,15,929.0,110.0,5.8,15.6,895.5,1055.35,819.53
2018,4,2,12,30,929.0,110.0,5.8,15.6,895.0,1052.78,817.8
2018,4,2,12,45,927.5,109.5,5.85,15.65,886.5,1044.19,812.2
2018,4,2,13,0,926.0,109.0,5.9,15.7,878.0,1031.66,803.95
2018,4,2,13,15,921.5,109.0,5.9,15.65,861.5,1012.87,791.35
2018,4,2,13,30,917.0,109.0,5.9,15.6,845.0,990.39,776.2
2018,4,2,13,45,908.5,109.5,5.95,15.55,820.5,961.17,756.56
2018,4,2,14,0,900.0,110.0,6.0,15.5,796.0,928.73,734.54
2018,4,2,14,15,890.0,109.0,5.95,15.4,764.5,890.41,707.72
2018,4,2,14,30,880.0,108.0,5.9,15.3,733.0,849.39,678.79
2018,4,2,14,45,859.0,109.0,5.9,15.15,692.0,806.56,648.68
2018,4,2,15,0,838.0,110.0,5.9,15.0,651.0,754.38,611.17
2018,4,2,15,15,814.5,108.0,5.9,15.0,605.0,696.29,566.86
2018,4,2,15,30,791.0,106.0,5.9,15.0,559.0,637.8,520.81
2018,4,2,15,45,780.0,100.0,5.85,14.7,514.5,582.73,476.89
2018,4,2,16,0,769.0,94.0,5.8,14.4,470.0,526.73,430.88
2018,4,2,16,15,734.5,88.5,5.75,14.1,416.5,459.34,374.3
2018,4,2,16,30,700.0,83.0,5.7,13.8,363.0,393.79,317.66
2018,4,2,16,45,654.0,78.5,5.65,13.55,311.0,327.71,259.26
2018,4,2,17,0,608.0,74.0,5.6,13.3,259.0,266.07,203.62
2018,4,2,17,15,536.0,67.0,5.45,12.9,207.0,200.57,145.62
2018,4,2,17,30,464.0,60.0,5.3,12.5,155.0,143.61,96.36
2018,4,2,17,45,358.5,49.0,5.2,12.15,109.5,88.25,53.19
2018,4,2,18,0,253.0,38.0,5.1,11.8,64.0,44.84,23.48
2018,4,2,18,15,145.5,23.0,4.95,11.6,36.0,17.92,0.0
2018,4,2,18,30,38.0,8.0,4.8,11.4,8.0,6.83,0.0
2018,4,2,18,45,19.0,4.0,4.6,11.25,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
