Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.15,9.4,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.1,9.7,1.0,0.0,0.0
2018,4,13,5,45,72.5,15.0,4.05,10.05,19.5,12.8,0.0
2018,4,13,6,0,142.0,29.0,4.0,10.4,38.0,22.46,5.59
2018,4,13,6,15,257.0,42.5,4.1,10.75,78.0,33.31,23.05
2018,4,13,6,30,372.0,56.0,4.2,11.1,118.0,73.09,43.28
2018,4,13,6,45,448.0,66.0,4.25,11.45,167.0,121.94,78.67
2018,4,13,7,0,524.0,76.0,4.3,11.8,216.0,178.05,124.73
2018,4,13,7,15,582.5,82.5,4.35,12.1,270.0,235.69,175.36
2018,4,13,7,30,641.0,89.0,4.4,12.4,324.0,299.9,232.28
2018,4,13,7,45,678.5,95.0,4.45,12.75,377.0,361.74,287.23
2018,4,13,8,0,716.0,101.0,4.5,13.1,430.0,426.82,343.62
2018,4,13,8,15,742.5,105.5,4.5,13.35,480.5,487.79,395.36
2018,4,13,8,30,769.0,110.0,4.5,13.6,531.0,549.98,446.51
2018,4,13,8,45,788.5,114.0,4.45,13.85,578.0,607.33,492.27
2018,4,13,9,0,808.0,118.0,4.4,14.1,625.0,665.01,536.88
2018,4,13,9,15,826.5,119.5,4.35,14.35,668.5,718.92,577.44
2018,4,13,9,30,845.0,121.0,4.3,14.6,712.0,771.78,615.87
2018,4,13,9,45,861.0,121.0,4.25,14.8,749.5,819.77,648.7
2018,4,13,10,0,877.0,121.0,4.2,15.0,787.0,857.47,673.78
2018,4,13,10,15,884.5,123.0,4.15,15.2,817.0,895.33,698.82
2018,4,13,10,30,892.0,125.0,4.1,15.4,847.0,930.25,721.54
2018,4,13,10,45,897.0,127.0,4.1,15.55,869.5,959.78,740.76
2018,4,13,11,0,902.0,129.0,4.1,15.7,892.0,985.92,757.6
2018,4,13,11,15,905.0,130.0,4.05,15.85,907.0,1005.64,769.71
2018,4,13,11,30,908.0,131.0,4.0,16.0,922.0,1021.66,779.36
2018,4,13,11,45,908.5,132.0,4.0,16.1,928.5,1031.48,785.34
2018,4,13,12,0,909.0,133.0,4.0,16.2,935.0,1037.43,788.86
2018,4,13,12,15,894.5,140.5,4.05,16.3,928.5,1031.07,784.49
2018,4,13,12,30,880.0,148.0,4.1,16.4,922.0,1020.83,777.69
2018,4,13,12,45,864.0,154.0,4.1,16.5,907.5,1018.42,776.09
2018,4,13,13,0,848.0,160.0,4.1,16.6,893.0,998.25,762.35
2018,4,13,13,15,870.5,145.5,4.15,16.6,885.0,990.38,757.91
2018,4,13,13,30,893.0,131.0,4.2,16.6,877.0,966.48,742.36
2018,4,13,13,45,852.5,143.5,4.2,16.65,839.0,931.69,718.88
2018,4,13,14,0,812.0,156.0,4.2,16.7,801.0,883.77,686.07
2018,4,13,14,15,814.5,149.0,4.2,16.65,774.0,851.66,664.64
2018,4,13,14,30,817.0,142.0,4.2,16.6,747.0,816.28,640.61
2018,4,13,14,45,808.5,136.5,4.25,16.55,709.5,770.83,609.23
2018,4,13,15,0,800.0,131.0,4.3,16.5,672.0,723.27,574.71
2018,4,13,15,15,768.5,130.0,4.3,16.5,622.5,664.7,530.42
2018,4,13,15,30,737.0,129.0,4.3,16.5,573.0,604.36,483.88
2018,4,13,15,45,723.0,121.0,4.3,16.3,527.5,548.08,439.84
2018,4,13,16,0,709.0,113.0,4.3,16.1,482.0,491.44,394.13
2018,4,13,16,15,710.0,102.5,4.35,15.85,440.0,439.22,350.5
2018,4,13,16,30,711.0,92.0,4.4,15.6,398.0,385.47,303.9
2018,4,13,16,45,672.0,85.5,4.45,15.3,344.5,320.44,247.26
2018,4,13,17,0,633.0,79.0,4.5,15.0,291.0,259.08,192.71
2018,4,13,17,15,579.0,72.0,4.5,14.55,239.5,197.98,139.03
2018,4,13,17,30,525.0,65.0,4.5,14.1,188.0,143.1,92.4
2018,4,13,17,45,430.0,55.0,4.55,13.65,139.0,88.44,51.9
2018,4,13,18,0,335.0,45.0,4.6,13.2,90.0,46.06,27.35
2018,4,13,18,15,212.0,31.0,4.5,12.95,55.0,24.06,12.49
2018,4,13,18,30,89.0,17.0,4.4,12.7,20.0,14.51,0.0
2018,4,13,18,45,44.5,8.5,4.35,12.45,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.9,11.5,21.5,13.23,0.0
2018,4,14,6,0,177.0,29.0,2.9,11.7,41.0,22.51,7.8
2018,4,14,6,15,282.5,41.5,2.95,12.05,80.5,32.71,22.58
2018,4,14,6,30,388.0,54.0,3.0,12.4,120.0,74.75,43.95
2018,4,14,6,45,474.0,63.0,3.05,12.7,172.0,122.67,77.75
2018,4,14,7,0,560.0,72.0,3.1,13.0,224.0,181.46,125.35
2018,4,14,7,15,611.0,78.0,3.05,13.25,276.5,238.79,175.75
2018,4,14,7,30,662.0,84.0,3.0,13.5,329.0,301.69,231.34
2018,4,14,7,45,698.0,89.0,3.0,13.8,382.0,363.08,285.39
2018,4,14,8,0,734.0,94.0,3.0,14.1,435.0,427.47,340.5
2018,4,14,8,15,761.0,98.0,2.85,14.4,486.0,489.11,391.56
2018,4,14,8,30,788.0,102.0,2.7,14.7,537.0,551.54,441.37
2018,4,14,8,45,808.5,105.0,2.6,15.0,584.5,609.87,486.42
2018,4,14,9,0,829.0,108.0,2.5,15.3,632.0,667.99,529.75
2018,4,14,9,15,847.0,109.0,2.45,15.6,675.0,721.76,568.76
2018,4,14,9,30,865.0,110.0,2.4,15.9,718.0,774.39,605.1
2018,4,14,9,45,879.0,110.5,2.35,16.15,755.5,814.85,631.18
2018,4,14,10,0,893.0,111.0,2.3,16.4,793.0,859.54,659.88
2018,4,14,10,15,901.0,112.5,2.3,16.6,823.0,897.74,684.23
2018,4,14,10,30,909.0,114.0,2.3,16.8,853.0,932.99,706.41
2018,4,14,10,45,915.5,115.0,2.3,17.0,876.0,963.23,725.07
2018,4,14,11,0,922.0,116.0,2.3,17.2,899.0,990.09,741.44
2018,4,14,11,15,925.0,116.5,2.4,17.35,913.5,1009.57,754.19
2018,4,14,11,30,928.0,117.0,2.5,17.5,928.0,1025.28,764.59
2018,4,14,11,45,930.0,117.5,2.55,17.6,935.5,1036.18,771.57
2018,4,14,12,0,932.0,118.0,2.6,17.7,943.0,1043.15,776.13
2018,4,14,12,15,932.0,118.0,2.75,17.7,942.0,1043.71,777.96
2018,4,14,12,30,932.0,118.0,2.9,17.7,941.0,1040.29,777.29
2018,4,14,12,45,931.0,117.0,3.1,17.75,931.5,1030.94,773.05
2018,4,14,13,0,930.0,116.0,3.3,17.8,922.0,1017.68,766.19
2018,4,14,13,15,926.0,115.0,3.45,17.75,904.5,997.73,754.66
2018,4,14,13,30,922.0,114.0,3.6,17.7,887.0,974.11,740.61
2018,4,14,13,45,916.5,112.5,3.8,17.65,862.0,945.08,723.03
2018,4,14,14,0,911.0,111.0,4.0,17.6,837.0,912.7,702.9
2018,4,14,14,15,903.0,109.5,4.1,17.5,805.0,875.06,678.4
2018,4,14,14,30,895.0,108.0,4.2,17.4,773.0,834.59,651.62
2018,4,14,14,45,884.0,105.5,4.35,17.3,734.5,788.23,620.57
2018,4,14,15,0,873.0,103.0,4.5,17.2,696.0,739.74,587.51
2018,4,14,15,15,857.5,100.0,4.5,17.2,651.5,690.41,550.14
2018,4,14,15,30,842.0,97.0,4.5,17.2,607.0,634.52,507.0
2018,4,14,15,45,821.0,94.5,4.75,16.8,558.5,575.13,461.45
2018,4,14,16,0,800.0,92.0,5.0,16.4,510.0,515.76,414.05
2018,4,14,16,15,771.0,88.5,5.05,16.1,458.0,452.07,360.93
2018,4,14,16,30,742.0,85.0,5.1,15.8,406.0,389.99,307.48
2018,4,14,16,45,685.5,81.5,5.2,15.5,348.0,319.44,246.32
2018,4,14,17,0,629.0,78.0,5.3,15.2,290.0,255.35,189.76
2018,4,14,17,15,571.5,71.5,5.2,14.85,238.5,194.37,136.2
2018,4,14,17,30,514.0,65.0,5.1,14.5,187.0,140.05,90.24
2018,4,14,17,45,424.0,55.0,5.05,14.1,139.0,86.78,50.87
2018,4,14,18,0,334.0,45.0,5.0,13.7,91.0,45.11,26.98
2018,4,14,18,15,216.5,31.5,4.85,13.55,56.5,24.44,13.18
2018,4,14,18,30,99.0,18.0,4.7,13.4,22.0,15.36,0.0
2018,4,14,18,45,49.5,9.0,4.6,13.25,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.35,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,49.5,15.0,2.75,11.6,18.5,12.8,0.0
2018,4,15,6,0,93.0,28.0,2.8,11.7,35.0,21.84,8.95
2018,4,15,6,15,220.5,43.5,2.9,11.95,77.5,33.89,23.74
2018,4,15,6,30,348.0,59.0,3.0,12.2,120.0,73.68,44.57
2018,4,15,6,45,370.0,72.0,3.1,12.4,156.5,113.63,74.89
2018,4,15,7,0,392.0,85.0,3.2,12.6,193.0,156.21,111.36
2018,4,15,7,15,354.5,109.5,3.25,12.85,223.0,195.74,148.83
2018,4,15,7,30,317.0,134.0,3.3,13.1,253.0,225.52,177.41
2018,4,15,7,45,319.5,156.5,3.3,13.4,291.5,268.19,214.62
2018,4,15,8,0,322.0,179.0,3.3,13.7,330.0,310.91,250.85
2018,4,15,8,15,347.0,195.5,3.4,13.9,374.5,359.27,290.83
2018,4,15,8,30,372.0,212.0,3.5,14.1,419.0,409.78,331.74
2018,4,15,8,45,321.0,240.5,3.6,14.3,430.0,427.32,345.24
2018,4,15,9,0,270.0,269.0,3.7,14.5,441.0,439.11,353.58
2018,4,15,9,15,380.0,256.5,3.8,14.65,515.5,519.45,417.51
2018,4,15,9,30,490.0,244.0,3.9,14.8,590.0,621.27,496.14
2018,4,15,9,45,675.5,186.0,4.0,14.9,689.0,739.81,587.51
2018,4,15,10,0,861.0,128.0,4.1,15.0,788.0,857.21,673.4
2018,4,15,10,15,879.5,124.5,4.15,15.1,821.0,889.73,694.81
2018,4,15,10,30,898.0,121.0,4.2,15.2,854.0,928.67,721.27
2018,4,15,10,45,903.0,122.5,4.25,15.25,876.0,957.67,740.7
2018,4,15,11,0,908.0,124.0,4.3,15.3,898.0,983.25,757.82
2018,4,15,11,15,911.0,124.5,4.4,15.35,912.0,1002.4,771.16
2018,4,15,11,30,914.0,125.0,4.5,15.4,926.0,1017.85,782.08
2018,4,15,11,45,915.0,125.0,4.65,15.4,932.0,1027.07,789.47
2018,4,15,12,0,916.0,125.0,4.8,15.4,938.0,1032.42,794.33
2018,4,15,12,15,914.0,125.0,5.0,15.4,935.5,1030.94,795.0
2018,4,15,12,30,912.0,125.0,5.2,15.4,933.0,1025.58,793.04
2018,4,15,12,45,881.5,138.5,5.4,15.4,912.5,1001.95,778.22
2018,4,15,13,0,851.0,152.0,5.6,15.4,892.0,988.62,770.71
2018,4,15,13,15,625.0,249.0,5.8,15.25,786.5,865.57,682.35
2018,4,15,13,30,399.0,346.0,6.0,15.1,681.0,732.55,579.78
2018,4,15,13,45,229.0,338.0,6.15,14.95,529.0,546.78,436.75
2018,4,15,14,0,59.0,330.0,6.3,14.8,377.0,353.89,282.63
2018,4,15,14,15,36.0,282.0,6.45,14.6,310.5,286.0,229.01
2018,4,15,14,30,13.0,234.0,6.6,14.4,244.0,210.67,168.24
2018,4,15,14,45,6.5,178.0,6.75,14.2,183.0,155.65,123.7
2018,4,15,15,0,0.0,122.0,6.9,14.0,122.0,102.17,79.76
2018,4,15,15,15,3.0,131.0,6.9,14.0,133.0,111.85,88.11
2018,4,15,15,30,6.0,140.0,6.9,14.0,144.0,121.26,96.23
2018,4,15,15,45,27.0,159.0,6.95,13.55,173.5,154.3,124.48
2018,4,15,16,0,48.0,178.0,7.0,13.1,203.0,180.31,146.7
2018,4,15,16,15,88.0,166.0,6.9,12.9,206.5,190.72,155.53
2018,4,15,16,30,128.0,154.0,6.8,12.7,210.0,189.34,153.78
2018,4,15,16,45,157.0,133.5,6.7,12.5,193.0,171.83,137.75
2018,4,15,17,0,186.0,113.0,6.6,12.3,176.0,154.03,120.6
2018,4,15,17,15,147.0,98.0,6.4,12.1,142.5,116.28,88.46
2018,4,15,17,30,108.0,83.0,6.2,11.9,109.0,86.59,63.97
2018,4,15,17,45,76.0,63.0,6.05,11.75,79.0,58.66,41.49
2018,4,15,18,0,44.0,43.0,5.9,11.6,49.0,35.38,23.48
2018,4,15,18,15,28.0,27.5,5.8,11.5,30.5,22.05,11.81
2018,4,15,18,30,12.0,12.0,5.7,11.4,12.0,10.24,0.0
2018,4,15,18,45,6.0,6.0,5.6,11.3,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.8,10.5,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,10.6,2.0,0.0,0.0
2018,4,16,5,45,28.0,12.5,3.95,10.7,14.5,10.67,0.0
2018,4,16,6,0,51.0,23.0,4.0,10.8,27.0,18.7,7.84
2018,4,16,6,15,43.0,26.0,4.15,10.85,31.0,21.65,13.28
2018,4,16,6,30,35.0,29.0,4.3,10.9,35.0,27.21,16.44
2018,4,16,6,45,59.5,51.5,4.45,10.95,66.5,52.18,36.8
2018,4,16,7,0,84.0,74.0,4.6,11.0,98.0,80.81,60.79
2018,4,16,7,15,44.0,74.0,4.7,11.0,87.0,74.23,57.18
2018,4,16,7,30,4.0,74.0,4.8,11.0,76.0,62.68,48.52
2018,4,16,7,45,62.0,112.0,4.85,11.0,141.5,119.84,96.52
2018,4,16,8,0,120.0,150.0,4.9,11.0,207.0,188.68,154.48
2018,4,16,8,15,244.5,174.5,4.95,11.0,306.0,288.01,237.45
2018,4,16,8,30,369.0,199.0,5.0,11.0,405.0,395.31,326.16
2018,4,16,8,45,200.0,173.0,5.05,11.05,286.0,289.3,239.06
2018,4,16,9,0,31.0,147.0,5.1,11.1,167.0,149.03,120.6
2018,4,16,9,15,85.5,190.5,5.1,11.15,250.0,238.42,195.64
2018,4,16,9,30,140.0,234.0,5.1,11.2,333.0,325.08,266.91
2018,4,16,9,45,253.0,282.5,5.1,11.2,473.0,479.79,392.0
2018,4,16,10,0,366.0,331.0,5.1,11.2,613.0,631.42,510.68
2018,4,16,10,15,423.0,322.5,5.1,11.25,660.0,699.55,562.6
2018,4,16,10,30,480.0,314.0,5.1,11.3,707.0,757.29,606.57
2018,4,16,10,45,628.5,256.0,5.1,11.3,785.0,855.12,682.49
2018,4,16,11,0,777.0,198.0,5.1,11.3,863.0,952.57,754.73
2018,4,16,11,15,762.0,204.5,5.1,11.3,865.5,959.49,758.56
2018,4,16,11,30,747.0,211.0,5.1,11.3,868.0,962.54,760.3
2018,4,16,11,45,469.5,308.5,5.1,11.25,722.5,791.52,629.57
2018,4,16,12,0,192.0,406.0,5.1,11.2,577.0,585.69,467.3
2018,4,16,12,15,199.5,409.5,5.15,11.2,587.0,596.63,476.78
2018,4,16,12,30,207.0,413.0,5.2,11.2,597.0,606.42,484.56
2018,4,16,12,45,128.0,360.5,5.2,11.15,474.0,475.68,382.16
2018,4,16,13,0,49.0,308.0,5.2,11.1,351.0,329.71,265.39
2018,4,16,13,15,185.5,340.0,5.3,11.1,497.5,504.02,407.83
2018,4,16,13,30,322.0,372.0,5.4,11.1,644.0,671.7,539.75
2018,4,16,13,45,525.0,283.5,5.5,11.1,711.5,771.45,621.0
2018,4,16,14,0,728.0,195.0,5.6,11.1,779.0,848.95,684.58
2018,4,16,14,15,771.0,168.5,5.7,11.05,765.0,832.8,673.68
2018,4,16,14,30,814.0,142.0,5.8,11.0,751.0,807.07,656.02
2018,4,16,14,45,851.0,120.0,5.95,10.95,728.5,779.75,637.3
2018,4,16,15,0,888.0,98.0,6.1,10.9,706.0,740.94,609.42
2018,4,16,15,15,863.5,98.5,6.1,10.9,658.5,683.94,564.11
2018,4,16,15,30,839.0,99.0,6.1,10.9,611.0,630.22,520.36
2018,4,16,15,45,679.5,131.5,6.25,10.8,524.5,527.46,436.02
2018,4,16,16,0,520.0,164.0,6.4,10.7,438.0,431.37,356.11
2018,4,16,16,15,468.5,154.0,6.35,10.65,382.5,366.32,300.87
2018,4,16,16,30,417.0,144.0,6.3,10.6,327.0,306.2,248.95
2018,4,16,16,45,533.5,108.5,6.3,10.5,311.5,289.44,229.43
2018,4,16,17,0,650.0,73.0,6.3,10.4,296.0,253.21,190.68
2018,4,16,17,15,589.0,67.5,6.15,10.3,243.5,191.51,135.31
2018,4,16,17,30,528.0,62.0,6.0,10.2,191.0,136.85,88.46
2018,4,16,17,45,445.0,53.0,5.9,10.05,143.5,84.63,49.45
2018,4,16,18,0,362.0,44.0,5.8,9.9,96.0,43.0,26.27
2018,4,16,18,15,243.0,31.5,5.65,9.85,60.0,24.49,14.17
2018,4,16,18,30,124.0,19.0,5.5,9.8,24.0,16.22,0.0
2018,4,16,18,45,62.0,9.5,5.4,9.7,12.0,8.11,0.0
2018,4,16,19,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,3.1,8.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,3.0,8.9,4.0,0.0,0.0
2018,4,17,5,45,135.0,18.0,2.9,9.15,28.5,15.36,0.0
2018,4,17,6,0,248.0,32.0,2.8,9.4,53.0,24.91,13.35
2018,4,17,6,15,361.0,43.0,2.75,9.65,97.0,36.25,26.27
2018,4,17,6,30,474.0,54.0,2.7,9.9,141.0,80.46,46.35
2018,4,17,6,45,545.0,62.0,2.7,10.15,193.0,130.91,82.43
2018,4,17,7,0,616.0,70.0,2.7,10.4,245.0,190.15,131.49
2018,4,17,7,15,663.5,75.5,2.6,10.6,299.0,249.35,184.17
2018,4,17,7,30,711.0,81.0,2.5,10.8,353.0,313.58,241.52
2018,4,17,7,45,744.5,86.0,2.4,11.05,407.0,376.63,297.31
2018,4,17,8,0,778.0,91.0,2.3,11.3,461.0,442.96,354.08
2018,4,17,8,15,802.0,95.0,2.2,11.55,512.5,504.84,405.49
2018,4,17,8,30,826.0,99.0,2.1,11.8,564.0,567.48,455.55
2018,4,17,8,45,844.5,101.5,2.0,12.1,611.5,625.71,500.3
2018,4,17,9,0,863.0,104.0,1.9,12.4,659.0,683.41,542.97
2018,4,17,9,15,877.0,106.5,1.75,12.65,702.0,731.89,577.2
2018,4,17,9,30,891.0,109.0,1.6,12.9,745.0,783.18,611.05
2018,4,17,9,45,902.5,110.5,1.5,13.15,782.0,829.66,640.16
2018,4,17,10,0,914.0,112.0,1.4,13.4,819.0,873.82,666.99
2018,4,17,10,15,920.5,114.0,1.3,13.55,848.5,911.62,689.15
2018,4,17,10,30,927.0,116.0,1.2,13.7,878.0,946.3,708.82
2018,4,17,10,45,930.5,118.5,1.1,13.9,900.5,975.46,724.35
2018,4,17,11,0,934.0,121.0,1.0,14.1,923.0,1001.03,737.32
2018,4,17,11,15,937.5,121.5,1.05,14.25,938.0,1020.93,749.72
2018,4,17,11,30,941.0,122.0,1.1,14.4,953.0,1037.03,759.86
2018,4,17,11,45,942.0,122.5,1.1,14.5,959.5,1046.84,765.28
2018,4,17,12,0,943.0,123.0,1.1,14.6,966.0,1052.67,768.4
2018,4,17,12,15,942.5,123.5,1.25,14.7,964.5,1053.04,771.24
2018,4,17,12,30,942.0,124.0,1.4,14.8,963.0,1049.42,771.55
2018,4,17,12,45,939.0,124.0,1.55,14.85,953.0,1038.91,767.55
2018,4,17,13,0,936.0,124.0,1.7,14.9,943.0,1024.52,760.96
2018,4,17,13,15,929.0,125.0,1.9,14.9,924.5,1003.55,750.75
2018,4,17,13,30,922.0,126.0,2.1,14.9,906.0,979.0,737.85
2018,4,17,13,45,911.5,126.5,2.3,14.9,879.0,947.43,719.84
2018,4,17,14,0,901.0,127.0,2.5,14.9,852.0,912.8,699.3
2018,4,17,14,15,890.5,125.5,2.75,14.85,818.5,873.4,675.44
2018,4,17,14,30,880.0,124.0,3.0,14.8,785.0,839.14,654.59
2018,4,17,14,45,867.0,121.5,3.3,14.7,745.5,790.99,623.48
2018,4,17,15,0,854.0,119.0,3.6,14.6,706.0,740.92,588.93
2018,4,17,15,15,837.5,116.5,3.6,14.6,661.5,686.87,548.28
2018,4,17,15,30,821.0,114.0,3.6,14.6,617.0,631.8,505.82
2018,4,17,15,45,793.5,110.5,4.05,14.35,565.0,568.83,457.61
2018,4,17,16,0,766.0,107.0,4.5,14.1,513.0,506.66,408.36
2018,4,17,16,15,708.0,103.5,4.6,13.85,449.5,431.45,346.25
2018,4,17,16,30,650.0,100.0,4.7,13.6,386.0,361.3,286.72
2018,4,17,16,45,626.5,91.5,4.85,13.4,338.5,303.65,235.57
2018,4,17,17,0,603.0,83.0,5.0,13.2,291.0,247.92,185.05
2018,4,17,17,15,533.0,74.0,5.0,12.85,235.0,184.08,129.69
2018,4,17,17,30,463.0,65.0,5.0,12.5,179.0,128.61,83.55
2018,4,17,17,45,397.5,56.0,5.05,12.15,137.0,82.19,49.03
2018,4,17,18,0,332.0,47.0,5.1,11.8,95.0,42.13,26.19
2018,4,17,18,15,219.5,33.5,5.05,11.6,60.0,25.93,15.49
2018,4,17,18,30,107.0,20.0,5.0,11.4,25.0,15.57,0.0
2018,4,17,18,45,53.5,10.0,4.95,11.15,12.5,8.54,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,2.25,10.3,8.5,7.26,0.0
2018,4,18,6,0,0.0,14.0,2.2,10.4,14.0,11.52,3.44
2018,4,18,6,15,0.0,22.0,2.2,10.55,22.0,18.13,10.35
2018,4,18,6,30,0.0,30.0,2.2,10.7,30.0,24.75,15.69
2018,4,18,6,45,0.0,30.5,2.15,10.9,30.5,25.15,16.22
2018,4,18,7,0,0.0,31.0,2.1,11.1,31.0,25.57,16.63
2018,4,18,7,15,0.0,44.5,2.05,11.15,44.5,36.78,26.35
2018,4,18,7,30,0.0,58.0,2.0,11.2,58.0,48.02,35.98
2018,4,18,7,45,0.0,68.0,1.9,11.25,68.0,56.38,43.02
2018,4,18,8,0,0.0,78.0,1.8,11.3,78.0,64.75,49.99
2018,4,18,8,15,0.0,81.5,1.85,11.45,81.5,67.69,52.28
2018,4,18,8,30,0.0,85.0,1.9,11.6,85.0,70.65,54.56
2018,4,18,8,45,18.0,150.5,1.9,11.75,162.0,142.15,114.34
2018,4,18,9,0,36.0,216.0,1.9,11.9,239.0,214.64,173.38
2018,4,18,9,15,46.5,256.0,1.95,12.05,288.0,261.27,210.36
2018,4,18,9,30,57.0,296.0,2.0,12.2,337.0,309.37,248.0
2018,4,18,9,45,123.0,332.0,2.1,12.4,426.0,411.21,328.16
2018,4,18,10,0,189.0,368.0,2.2,12.6,515.0,506.23,400.88
2018,4,18,10,15,190.5,385.0,2.35,12.7,537.5,531.89,419.36
2018,4,18,10,30,192.0,402.0,2.5,12.8,560.0,556.95,437.73
2018,4,18,10,45,139.0,401.0,2.6,12.95,517.0,514.13,403.87
2018,4,18,11,0,86.0,400.0,2.7,13.1,474.0,451.59,355.18
2018,4,18,11,15,84.5,409.0,2.85,13.15,483.0,461.09,362.61
2018,4,18,11,30,83.0,418.0,3.0,13.2,492.0,470.13,369.34
2018,4,18,11,45,67.5,409.0,3.15,13.3,469.5,447.18,351.45
2018,4,18,12,0,52.0,400.0,3.3,13.4,447.0,423.62,333.13
2018,4,18,12,15,45.5,386.5,3.4,13.45,427.5,403.94,318.07
2018,4,18,12,30,39.0,373.0,3.5,13.5,408.0,384.01,302.74
2018,4,18,12,45,47.5,372.0,3.55,13.55,414.0,390.62,308.34
2018,4,18,13,0,56.0,371.0,3.6,13.6,420.0,396.74,313.5
2018,4,18,13,15,93.5,381.5,3.65,13.6,461.5,440.61,348.71
2018,4,18,13,30,131.0,392.0,3.7,13.6,503.0,498.62,394.07
2018,4,18,13,45,269.5,357.5,3.7,13.6,577.5,598.08,473.21
2018,4,18,14,0,408.0,323.0,3.7,13.6,652.0,687.09,542.51
2018,4,18,14,15,524.5,268.0,3.7,13.55,674.0,715.54,566.49
2018,4,18,14,30,641.0,213.0,3.7,13.5,696.0,738.77,586.46
2018,4,18,14,45,719.0,171.5,3.7,13.45,687.5,730.04,581.81
2018,4,18,15,0,797.0,130.0,3.7,13.4,679.0,709.09,567.85
2018,4,18,15,15,837.5,111.5,3.7,13.4,656.0,679.67,545.79
2018,4,18,15,30,878.0,93.0,3.7,13.4,633.0,640.33,515.42
2018,4,18,15,45,859.5,89.5,3.6,13.15,583.5,583.12,469.74
2018,4,18,16,0,841.0,86.0,3.5,12.9,534.0,522.32,420.01
2018,4,18,16,15,815.0,82.0,3.45,12.75,480.5,457.66,365.65
2018,4,18,16,30,789.0,78.0,3.4,12.6,427.0,394.24,310.59
2018,4,18,16,45,749.0,73.5,3.35,12.4,371.5,327.23,251.48
2018,4,18,17,0,709.0,69.0,3.3,12.2,316.0,263.84,194.48
2018,4,18,17,15,598.0,66.5,3.15,11.85,250.5,189.55,131.57
2018,4,18,17,30,487.0,64.0,3.0,11.5,185.0,130.05,83.85
2018,4,18,17,45,404.0,54.5,2.9,11.2,139.0,80.41,47.61
2018,4,18,18,0,321.0,45.0,2.8,10.9,93.0,39.65,24.82
2018,4,18,18,15,220.5,32.0,2.75,10.65,59.0,24.78,14.88
2018,4,18,18,30,120.0,19.0,2.7,10.4,25.0,14.8,0.0
2018,4,18,18,45,60.0,9.5,2.65,10.15,12.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.8,9.2,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,2.9,9.5,6.0,5.12,0.0
2018,4,19,5,45,178.5,19.0,3.05,9.8,33.5,16.22,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.1,61.0,26.68,15.94
2018,4,19,6,15,418.5,41.5,3.35,10.4,106.0,35.06,25.31
2018,4,19,6,30,521.0,51.0,3.5,10.7,151.0,80.91,45.0
2018,4,19,6,45,433.0,73.5,3.7,10.95,174.0,122.73,80.39
2018,4,19,7,0,345.0,96.0,3.9,11.2,197.0,155.22,113.16
2018,4,19,7,15,354.5,115.0,4.0,11.45,236.5,199.18,152.53
2018,4,19,7,30,364.0,134.0,4.1,11.7,276.0,244.13,192.7
2018,4,19,7,45,439.0,140.5,4.15,11.95,336.0,304.03,243.55
2018,4,19,8,0,514.0,147.0,4.2,12.2,396.0,371.9,300.68
2018,4,19,8,15,570.0,148.5,4.25,12.45,451.5,438.04,355.78
2018,4,19,8,30,626.0,150.0,4.3,12.7,507.0,504.51,410.15
2018,4,19,8,45,622.0,165.5,4.35,12.95,545.0,551.89,448.03
2018,4,19,9,0,618.0,181.0,4.4,13.2,583.0,597.17,483.29
2018,4,19,9,15,721.0,155.5,4.4,13.4,653.0,676.32,545.16
2018,4,19,9,30,824.0,130.0,4.4,13.6,723.0,758.1,607.66
2018,4,19,9,45,706.0,187.5,4.4,13.8,713.5,760.12,605.6
2018,4,19,10,0,588.0,245.0,4.4,14.0,704.0,745.17,591.12
2018,4,19,10,15,518.5,285.5,4.4,14.2,701.0,742.48,586.62
2018,4,19,10,30,449.0,326.0,4.4,14.4,698.0,737.11,579.84
2018,4,19,10,45,395.5,358.0,4.45,14.55,692.0,718.88,564.67
2018,4,19,11,0,342.0,390.0,4.5,14.7,686.0,710.8,556.66
2018,4,19,11,15,303.0,405.5,4.6,14.8,671.0,696.55,545.02
2018,4,19,11,30,264.0,421.0,4.7,14.9,656.0,679.63,531.38
2018,4,19,11,45,328.5,397.0,4.85,15.0,691.0,721.26,564.49
2018,4,19,12,0,393.0,373.0,5.0,15.1,726.0,776.9,607.11
2018,4,19,12,15,354.0,393.0,5.2,15.15,710.5,744.03,582.53
2018,4,19,12,30,315.0,413.0,5.4,15.2,695.0,724.42,567.64
2018,4,19,12,45,271.0,420.5,5.6,15.25,661.5,686.3,538.91
2018,4,19,13,0,227.0,428.0,5.8,15.3,628.0,631.13,497.36
2018,4,19,13,15,278.5,407.5,5.9,15.3,648.0,669.95,528.7
2018,4,19,13,30,330.0,387.0,6.0,15.3,668.0,689.15,545.13
2018,4,19,13,45,431.0,334.0,6.1,15.25,690.0,730.46,579.72
2018,4,19,14,0,532.0,281.0,6.2,15.2,712.0,752.04,599.46
2018,4,19,14,15,716.5,196.0,6.25,15.15,752.0,808.24,646.59
2018,4,19,14,30,901.0,111.0,6.3,15.1,792.0,830.74,665.59
2018,4,19,14,45,888.5,109.5,6.3,15.05,753.0,784.13,631.77
2018,4,19,15,0,876.0,108.0,6.3,15.0,714.0,735.49,595.58
2018,4,19,15,15,861.0,105.5,6.3,15.0,669.5,686.94,557.38
2018,4,19,15,30,846.0,103.0,6.3,15.0,625.0,631.89,513.37
2018,4,19,15,45,823.5,100.0,6.2,14.75,575.5,571.23,464.09
2018,4,19,16,0,801.0,97.0,6.1,14.5,526.0,510.77,413.65
2018,4,19,16,15,769.5,94.0,6.0,14.3,473.0,446.8,358.98
2018,4,19,16,30,738.0,91.0,5.9,14.1,420.0,383.75,303.74
2018,4,19,16,45,697.0,86.5,5.75,13.85,366.0,319.1,246.25
2018,4,19,17,0,656.0,82.0,5.6,13.6,312.0,258.24,191.4
2018,4,19,17,15,566.0,77.5,5.5,13.25,252.5,191.36,134.08
2018,4,19,17,30,476.0,73.0,5.4,12.9,193.0,135.16,88.43
2018,4,19,17,45,418.0,62.5,5.25,12.55,149.5,87.49,53.07
2018,4,19,18,0,360.0,52.0,5.1,12.2,106.0,44.77,29.1
2018,4,19,18,15,239.5,37.5,4.9,11.95,67.5,28.99,18.44
2018,4,19,18,30,119.0,23.0,4.7,11.7,29.0,17.88,0.0
2018,4,19,18,45,59.5,11.5,4.5,11.5,14.5,9.82,0.0
2018,4,19,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,5,15,5.5,1.5,2.8,10.6,1.5,0.0,0.0
2018,4,20,5,30,11.0,3.0,2.8,10.9,3.0,2.56,0.0
2018,4,20,5,45,31.5,13.0,2.75,11.2,15.5,10.47,0.0
2018,4,20,6,0,52.0,23.0,2.7,11.5,28.0,18.29,9.37
2018,4,20,6,15,83.0,37.0,2.7,11.8,50.5,29.23,20.11
2018,4,20,6,30,114.0,51.0,2.7,12.1,73.0,50.1,33.19
2018,4,20,6,45,66.5,68.0,2.75,12.35,82.0,66.39,48.52
2018,4,20,7,0,19.0,85.0,2.8,12.6,91.0,74.87,58.05
2018,4,20,7,15,10.0,104.0,2.75,12.9,107.0,88.65,70.12
2018,4,20,7,30,1.0,123.0,2.7,13.2,123.0,102.51,81.88
2018,4,20,7,45,7.0,146.0,2.65,13.55,149.0,124.55,99.9
2018,4,20,8,0,13.0,169.0,2.6,13.9,175.0,147.5,118.48
2018,4,20,8,15,28.5,200.0,2.65,14.2,215.5,188.3,151.54
2018,4,20,8,30,44.0,231.0,2.7,14.5,256.0,227.16,182.61
2018,4,20,8,45,61.5,259.5,2.7,14.8,298.0,266.92,214.02
2018,4,20,9,0,79.0,288.0,2.7,15.1,340.0,308.65,246.58
2018,4,20,9,15,107.0,313.5,2.75,15.3,388.5,356.67,283.99
2018,4,20,9,30,135.0,339.0,2.8,15.5,437.0,418.67,331.53
2018,4,20,9,45,176.5,356.0,2.85,15.7,490.5,474.53,374.08
2018,4,20,10,0,218.0,373.0,2.9,15.9,544.0,532.99,418.0
2018,4,20,10,15,223.5,388.0,2.95,16.1,568.5,560.99,437.91
2018,4,20,10,30,229.0,403.0,3.0,16.3,593.0,588.49,457.46
2018,4,20,10,45,223.0,414.0,3.05,16.5,603.0,601.03,465.7
2018,4,20,11,0,217.0,425.0,3.1,16.7,613.0,612.29,473.07
2018,4,20,11,15,184.0,433.5,3.15,16.8,595.0,594.37,458.65
2018,4,20,11,30,151.0,442.0,3.2,16.9,577.0,574.5,442.92
2018,4,20,11,45,149.5,444.5,3.2,17.0,578.5,577.46,444.84
2018,4,20,12,0,148.0,447.0,3.2,17.1,580.0,579.48,445.99
2018,4,20,12,15,145.5,446.5,3.35,17.15,577.5,576.6,444.12
2018,4,20,12,30,143.0,446.0,3.5,17.2,575.0,572.8,441.63
2018,4,20,12,45,121.0,437.0,3.6,17.25,545.0,541.05,417.93
2018,4,20,13,0,99.0,428.0,3.7,17.3,515.0,492.3,381.66
2018,4,20,13,15,93.5,417.0,3.85,17.2,498.0,474.09,368.73
2018,4,20,13,30,88.0,406.0,4.0,17.1,481.0,455.67,355.43
2018,4,20,13,45,128.0,387.0,4.2,17.05,492.5,484.47,379.22
2018,4,20,14,0,168.0,368.0,4.4,17.0,504.0,495.0,389.26
2018,4,20,14,15,256.5,327.0,4.55,16.85,526.0,534.47,422.57
2018,4,20,14,30,345.0,286.0,4.7,16.7,548.0,553.07,439.84
2018,4,20,14,45,486.0,227.5,4.9,16.55,576.0,599.59,479.07
2018,4,20,15,0,627.0,169.0,5.1,16.4,604.0,625.49,501.94
2018,4,20,15,15,590.0,167.5,5.1,16.4,556.5,568.37,457.21
2018,4,20,15,30,553.0,166.0,5.1,16.4,509.0,512.79,413.22
2018,4,20,15,45,482.0,175.5,5.35,15.9,457.5,445.37,359.99
2018,4,20,16,0,411.0,185.0,5.6,15.4,406.0,389.05,314.49
2018,4,20,16,15,559.0,138.0,5.6,15.1,407.0,391.05,313.98
2018,4,20,16,30,707.0,91.0,5.6,14.8,408.0,369.81,291.7
2018,4,20,16,45,629.5,91.5,5.6,14.5,347.5,299.75,231.04
2018,4,20,17,0,552.0,92.0,5.6,14.2,287.0,237.76,177.16
2018,4,20,17,15,529.5,79.5,5.5,13.8,241.5,184.24,129.23
2018,4,20,17,30,507.0,67.0,5.4,13.4,196.0,133.15,85.2
2018,4,20,17,45,468.0,55.5,5.3,13.0,153.0,84.28,48.6
2018,4,20,18,0,429.0,44.0,5.2,12.6,110.0,40.33,25.35
2018,4,20,18,15,304.0,33.0,5.05,12.35,71.0,27.17,17.07
2018,4,20,18,30,179.0,22.0,4.9,12.1,32.0,17.19,0.0
2018,4,20,18,45,89.5,11.0,4.75,11.8,16.0,9.39,0.0
2018,4,20,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.5,3.3,10.35,3.5,0.0,0.0
2018,4,21,5,30,28.0,7.0,3.3,10.7,7.0,5.97,0.0
2018,4,21,5,45,143.5,21.5,3.25,11.05,34.5,16.76,0.0
2018,4,21,6,0,259.0,36.0,3.2,11.4,62.0,27.91,17.6
2018,4,21,6,15,339.5,47.5,3.15,11.65,102.5,37.58,27.52
2018,4,21,6,30,420.0,59.0,3.1,11.9,143.0,80.36,48.03
2018,4,21,6,45,521.0,64.5,3.05,12.2,200.0,129.03,81.42
2018,4,21,7,0,622.0,70.0,3.0,12.5,257.0,190.2,130.29
2018,4,21,7,15,667.0,75.0,2.85,12.75,310.5,248.32,181.65
2018,4,21,7,30,712.0,80.0,2.7,13.0,364.0,311.1,237.33
2018,4,21,7,45,744.5,84.0,2.55,13.3,417.0,373.65,292.19
2018,4,21,8,0,777.0,88.0,2.4,13.6,470.0,437.16,346.21
2018,4,21,8,15,800.0,91.5,2.25,13.9,520.0,497.53,395.95
2018,4,21,8,30,823.0,95.0,2.1,14.2,570.0,558.53,444.2
2018,4,21,8,45,841.0,97.0,1.95,14.55,616.5,615.31,487.28
2018,4,21,9,0,859.0,99.0,1.8,14.9,663.0,667.54,525.36
2018,4,21,9,15,873.5,100.5,1.7,15.25,705.0,719.13,561.76
2018,4,21,9,30,888.0,102.0,1.6,15.6,747.0,769.2,594.8
2018,4,21,9,45,899.5,103.0,1.5,16.0,783.5,814.62,622.74
2018,4,21,10,0,911.0,104.0,1.4,16.4,820.0,857.72,648.42
2018,4,21,10,15,918.5,104.5,1.35,16.85,849.0,894.36,669.73
2018,4,21,10,30,926.0,105.0,1.3,17.3,878.0,927.97,688.75
2018,4,21,10,45,930.5,106.5,1.25,17.7,900.0,956.65,704.42
2018,4,21,11,0,935.0,108.0,1.2,18.1,922.0,981.8,717.7
2018,4,21,11,15,937.0,109.0,1.25,18.35,935.5,1000.46,728.95
2018,4,21,11,30,939.0,110.0,1.3,18.6,949.0,1015.31,737.92
2018,4,21,11,45,940.0,110.0,1.4,18.8,955.0,1024.31,744.33
2018,4,21,12,0,941.0,110.0,1.5,19.0,961.0,1029.38,748.39
2018,4,21,12,15,940.5,110.0,1.75,19.05,959.0,1029.04,751.8
2018,4,21,12,30,940.0,110.0,2.0,19.1,957.0,1024.74,752.44
2018,4,21,12,45,937.5,110.0,2.2,19.15,947.0,1014.58,748.48
2018,4,21,13,0,935.0,110.0,2.4,19.2,937.0,1000.56,741.88
2018,4,21,13,15,930.5,110.0,2.65,19.15,919.5,980.89,732.14
2018,4,21,13,30,926.0,110.0,2.9,19.1,902.0,957.58,719.68
2018,4,21,13,45,888.0,124.5,3.1,19.0,866.5,915.43,693.79
2018,4,21,14,0,850.0,139.0,3.3,18.9,831.0,881.27,673.04
2018,4,21,14,15,777.5,164.0,3.5,18.75,778.0,817.52,631.03
2018,4,21,14,30,705.0,189.0,3.7,18.6,725.0,760.13,590.96
2018,4,21,14,45,702.5,178.0,3.85,18.45,689.5,717.58,561.59
2018,4,21,15,0,700.0,167.0,4.0,18.3,654.0,672.85,529.71
2018,4,21,15,15,694.0,155.5,4.0,18.3,613.0,623.34,492.68
2018,4,21,15,30,688.0,144.0,4.0,18.3,572.0,572.35,453.63
2018,4,21,15,45,680.0,132.5,4.2,17.95,528.0,518.99,412.55
2018,4,21,16,0,672.0,121.0,4.4,17.6,484.0,464.81,369.53
2018,4,21,16,15,676.0,108.5,4.45,17.25,443.0,414.42,327.47
2018,4,21,16,30,680.0,96.0,4.5,16.9,402.0,362.29,282.32
2018,4,21,16,45,662.0,88.0,4.55,16.6,355.5,305.57,232.26
2018,4,21,17,0,644.0,80.0,4.6,16.3,309.0,250.03,182.28
2018,4,21,17,15,601.5,73.0,4.6,15.8,259.5,191.83,131.31
2018,4,21,17,30,559.0,66.0,4.6,15.3,210.0,138.38,86.59
2018,4,21,17,45,477.5,57.5,4.6,14.85,160.5,85.67,49.27
2018,4,21,18,0,396.0,49.0,4.6,14.4,111.0,43.35,32.28
2018,4,21,18,15,265.0,35.5,4.5,14.1,70.5,27.53,17.39
2018,4,21,18,30,134.0,22.0,4.4,13.8,30.0,17.11,0.0
2018,4,21,18,45,67.0,11.0,4.35,13.45,15.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,5,15,2.5,2.5,3.15,10.7,2.5,0.0,0.0
2018,4,22,5,30,5.0,5.0,3.2,11.0,5.0,4.27,0.0
2018,4,22,5,45,3.5,18.0,3.2,11.35,18.0,14.72,0.0
2018,4,22,6,0,2.0,31.0,3.2,11.7,31.0,25.18,15.54
2018,4,22,6,15,44.0,50.5,3.25,12.0,59.5,40.22,29.87
2018,4,22,6,30,86.0,70.0,3.3,12.3,88.0,62.64,44.91
2018,4,22,6,45,76.0,93.0,3.35,12.6,112.0,87.2,65.82
2018,4,22,7,0,66.0,116.0,3.4,12.9,136.0,109.09,85.09
2018,4,22,7,15,86.5,137.5,3.3,13.2,169.0,137.81,108.96
2018,4,22,7,30,107.0,159.0,3.2,13.5,202.0,172.96,138.21
2018,4,22,7,45,190.5,178.5,3.05,13.8,268.0,230.27,184.57
2018,4,22,8,0,274.0,198.0,2.9,14.1,334.0,303.07,243.51
2018,4,22,8,15,368.0,198.5,2.75,14.4,401.0,368.25,295.91
2018,4,22,8,30,462.0,199.0,2.6,14.7,468.0,451.47,361.58
2018,4,22,8,45,557.0,184.0,2.45,15.0,533.5,521.84,416.23
2018,4,22,9,0,652.0,169.0,2.3,15.3,599.0,605.14,479.12
2018,4,22,9,15,729.5,156.5,2.25,15.6,666.0,679.69,534.08
2018,4,22,9,30,807.0,144.0,2.2,15.9,733.0,755.22,588.36
2018,4,22,9,45,792.5,157.5,2.15,16.2,759.0,790.13,611.07
2018,4,22,10,0,778.0,171.0,2.1,16.5,785.0,826.1,633.94
2018,4,22,10,15,699.0,216.5,2.15,16.8,783.0,830.65,634.38
2018,4,22,10,30,620.0,262.0,2.2,17.1,781.0,825.72,628.24
2018,4,22,10,45,549.5,302.5,2.2,17.35,771.0,815.01,618.08
2018,4,22,11,0,479.0,343.0,2.2,17.6,761.0,801.82,606.13
2018,4,22,11,15,482.5,349.5,2.3,17.8,776.5,821.13,619.52
2018,4,22,11,30,486.0,356.0,2.4,18.0,792.0,838.15,631.03
2018,4,22,11,45,509.5,350.5,2.45,18.2,810.0,860.68,646.57
2018,4,22,12,0,533.0,345.0,2.5,18.4,828.0,880.84,660.43
2018,4,22,12,15,624.0,296.5,2.65,18.5,861.0,923.71,692.84
2018,4,22,12,30,715.0,248.0,2.8,18.6,894.0,963.49,722.78
2018,4,22,12,45,793.5,203.5,2.9,18.65,913.5,978.43,733.51
2018,4,22,13,0,872.0,159.0,3.0,18.7,933.0,999.49,748.56
2018,4,22,13,15,897.0,144.0,3.1,18.75,926.5,980.28,736.68
2018,4,22,13,30,922.0,129.0,3.2,18.8,920.0,970.11,731.27
2018,4,22,13,45,912.0,129.0,3.35,18.8,892.5,938.51,711.69
2018,4,22,14,0,902.0,129.0,3.5,18.8,865.0,903.85,689.93
2018,4,22,14,15,884.0,130.0,3.55,18.8,828.5,860.74,661.41
2018,4,22,14,30,866.0,131.0,3.6,18.8,792.0,823.38,636.71
2018,4,22,14,45,851.5,129.0,3.7,18.75,752.0,775.3,604.12
2018,4,22,15,0,837.0,127.0,3.8,18.7,712.0,725.48,568.3
2018,4,22,15,15,824.0,121.5,3.8,18.7,667.5,671.81,528.35
2018,4,22,15,30,811.0,116.0,3.8,18.7,623.0,616.88,486.42
2018,4,22,15,45,787.5,111.5,3.8,18.5,572.0,556.13,439.2
2018,4,22,16,0,764.0,107.0,3.8,18.3,521.0,495.79,390.88
2018,4,22,16,15,753.0,98.5,3.85,18.0,473.5,437.27,342.61
2018,4,22,16,30,742.0,90.0,3.9,17.7,426.0,378.81,292.63
2018,4,22,16,45,706.5,86.0,3.9,17.4,374.0,316.58,238.56
2018,4,22,17,0,671.0,82.0,3.9,17.1,322.0,257.46,186.31
2018,4,22,17,15,610.5,76.5,3.95,16.5,268.0,195.38,133.21
2018,4,22,17,30,550.0,71.0,4.0,15.9,214.0,140.24,88.29
2018,4,22,17,45,468.0,62.0,4.0,15.35,164.0,87.8,51.53
2018,4,22,18,0,386.0,53.0,4.0,14.8,114.0,45.89,34.49
2018,4,22,18,15,263.0,39.5,4.0,14.45,74.0,30.52,20.01
2018,4,22,18,30,140.0,26.0,4.0,14.1,34.0,20.19,0.34
2018,4,22,18,45,70.0,13.0,3.95,13.7,17.0,11.1,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
