Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,1.0,12.1,6.0,5.12,0.0
2018,4,23,5,45,4.0,20.0,0.95,12.3,20.5,16.25,0.0
2018,4,23,6,0,5.0,34.0,0.9,12.5,35.0,27.44,17.63
2018,4,23,6,15,21.5,54.5,0.85,12.75,59.0,42.85,32.21
2018,4,23,6,30,38.0,75.0,0.8,13.0,83.0,62.7,46.61
2018,4,23,6,45,44.0,96.0,0.75,13.25,107.5,84.1,64.41
2018,4,23,7,0,50.0,117.0,0.7,13.5,132.0,106.6,83.23
2018,4,23,7,15,83.5,140.5,0.6,13.85,171.5,139.32,109.46
2018,4,23,7,30,117.0,164.0,0.5,14.2,211.0,180.12,142.24
2018,4,23,7,45,110.5,188.0,0.4,14.55,237.5,207.5,164.45
2018,4,23,8,0,104.0,212.0,0.3,14.9,264.0,228.67,181.02
2018,4,23,8,15,136.0,234.0,0.3,15.25,309.0,277.62,219.03
2018,4,23,8,30,168.0,256.0,0.3,15.6,354.0,324.43,254.53
2018,4,23,8,45,215.5,273.0,0.3,16.0,409.0,379.16,295.45
2018,4,23,9,0,263.0,290.0,0.3,16.4,464.0,447.73,345.47
2018,4,23,9,15,374.0,277.5,0.35,16.8,542.0,527.99,404.23
2018,4,23,9,30,485.0,265.0,0.4,17.2,620.0,628.43,475.27
2018,4,23,9,45,637.0,216.0,0.4,17.65,706.0,727.7,543.58
2018,4,23,10,0,789.0,167.0,0.4,18.1,792.0,824.75,607.8
2018,4,23,10,15,839.5,149.5,0.45,18.35,836.0,877.57,639.97
2018,4,23,10,30,890.0,132.0,0.5,18.6,880.0,919.24,665.31
2018,4,23,10,45,819.5,173.5,0.55,18.9,875.5,929.5,670.72
2018,4,23,11,0,749.0,215.0,0.6,19.2,871.0,930.73,671.03
2018,4,23,11,15,568.5,304.0,0.7,19.35,806.5,856.85,621.41
2018,4,23,11,30,388.0,393.0,0.8,19.5,742.0,764.64,558.6
2018,4,23,11,45,365.5,404.5,0.95,19.6,735.0,758.43,556.65
2018,4,23,12,0,343.0,416.0,1.1,19.7,728.0,750.04,551.98
2018,4,23,12,15,364.5,407.0,1.2,19.7,738.0,761.9,561.79
2018,4,23,12,30,386.0,398.0,1.3,19.7,748.0,771.74,570.04
2018,4,23,12,45,403.5,386.5,1.45,19.75,749.0,786.45,581.73
2018,4,23,13,0,421.0,375.0,1.6,19.8,750.0,785.65,583.17
2018,4,23,13,15,423.5,367.0,1.75,19.65,737.5,771.56,575.77
2018,4,23,13,30,426.0,359.0,1.9,19.5,725.0,755.28,566.82
2018,4,23,13,45,443.5,338.0,2.1,19.4,709.5,738.11,557.81
2018,4,23,14,0,461.0,317.0,2.3,19.3,694.0,718.04,546.44
2018,4,23,14,15,466.0,301.5,2.4,19.1,670.0,689.89,528.34
2018,4,23,14,30,471.0,286.0,2.5,18.9,646.0,659.61,508.38
2018,4,23,14,45,433.5,284.0,2.6,18.7,603.0,608.11,471.71
2018,4,23,15,0,396.0,282.0,2.7,18.5,560.0,547.87,428.1
2018,4,23,15,15,365.0,271.0,2.7,18.5,514.5,496.77,389.88
2018,4,23,15,30,334.0,260.0,2.7,18.5,469.0,447.51,352.37
2018,4,23,15,45,314.0,241.0,2.95,18.0,425.5,399.22,316.11
2018,4,23,16,0,294.0,222.0,3.2,17.5,382.0,352.4,279.94
2018,4,23,16,15,291.5,198.0,3.25,17.1,344.0,310.57,246.42
2018,4,23,16,30,289.0,174.0,3.3,16.7,306.0,268.73,211.92
2018,4,23,16,45,335.0,147.5,3.35,16.3,282.0,240.57,186.48
2018,4,23,17,0,381.0,121.0,3.4,15.9,258.0,210.32,157.86
2018,4,23,17,15,325.0,104.0,3.4,15.5,208.0,157.29,113.7
2018,4,23,17,30,269.0,87.0,3.4,15.1,158.0,109.85,75.59
2018,4,23,17,45,172.0,70.5,3.35,14.65,112.0,69.41,47.08
2018,4,23,18,0,75.0,54.0,3.3,14.2,66.0,42.51,31.68
2018,4,23,18,15,57.5,37.5,3.2,13.9,44.5,29.57,19.39
2018,4,23,18,30,40.0,21.0,3.1,13.6,23.0,16.93,1.13
2018,4,23,18,45,20.0,10.5,3.0,13.3,11.5,8.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.6,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.8,2.0,1.71,0.0
2018,4,24,5,45,0.0,6.5,2.05,11.05,6.5,5.33,0.0
2018,4,24,6,0,0.0,11.0,2.1,11.3,11.0,9.04,2.1
2018,4,24,6,15,0.0,18.0,2.05,11.45,18.0,14.81,7.54
2018,4,24,6,30,0.0,25.0,2.0,11.6,25.0,20.6,12.16
2018,4,24,6,45,0.0,33.0,1.95,11.8,33.0,27.22,17.99
2018,4,24,7,0,0.0,41.0,1.9,12.0,41.0,33.87,23.75
2018,4,24,7,15,0.0,55.0,1.9,12.15,55.0,45.52,33.74
2018,4,24,7,30,0.0,69.0,1.9,12.3,69.0,57.21,43.62
2018,4,24,7,45,0.0,94.5,1.85,12.5,94.5,78.51,61.52
2018,4,24,8,0,0.0,120.0,1.8,12.7,120.0,99.97,79.28
2018,4,24,8,15,1.5,145.5,1.8,12.9,146.5,122.42,97.6
2018,4,24,8,30,3.0,171.0,1.8,13.1,173.0,145.26,116.02
2018,4,24,8,45,9.0,198.5,1.85,13.3,204.5,172.91,138.22
2018,4,24,9,0,15.0,226.0,1.9,13.5,236.0,201.39,160.84
2018,4,24,9,15,23.5,257.0,2.0,13.7,274.0,235.47,187.78
2018,4,24,9,30,32.0,288.0,2.1,13.9,312.0,280.81,223.27
2018,4,24,9,45,42.5,317.5,2.15,14.05,350.5,318.63,252.44
2018,4,24,10,0,53.0,347.0,2.2,14.2,389.0,357.43,282.06
2018,4,24,10,15,81.0,372.0,2.3,14.35,439.0,407.54,320.65
2018,4,24,10,30,109.0,397.0,2.4,14.5,489.0,473.71,370.67
2018,4,24,10,45,181.5,408.0,2.45,14.6,565.5,553.67,431.51
2018,4,24,11,0,254.0,419.0,2.5,14.7,642.0,651.31,503.62
2018,4,24,11,15,260.0,426.5,2.55,14.75,658.0,670.03,516.33
2018,4,24,11,30,266.0,434.0,2.6,14.8,674.0,687.53,528.75
2018,4,24,11,45,256.5,441.5,2.7,14.9,674.0,688.85,529.36
2018,4,24,12,0,247.0,449.0,2.8,15.0,674.0,688.57,528.97
2018,4,24,12,15,297.5,432.0,2.9,15.05,702.5,720.47,553.76
2018,4,24,12,30,348.0,415.0,3.0,15.1,731.0,750.46,576.86
2018,4,24,12,45,395.0,391.0,3.1,15.15,746.0,767.78,590.99
2018,4,24,13,0,442.0,367.0,3.2,15.2,761.0,796.18,612.77
2018,4,24,13,15,478.0,345.5,3.3,15.15,764.0,800.03,617.3
2018,4,24,13,30,514.0,324.0,3.4,15.1,767.0,800.19,619.39
2018,4,24,13,45,598.0,271.5,3.55,15.1,773.0,811.7,631.14
2018,4,24,14,0,682.0,219.0,3.7,15.1,779.0,815.36,637.07
2018,4,24,14,15,773.0,173.0,3.75,15.0,784.5,820.8,643.83
2018,4,24,14,30,864.0,127.0,3.8,14.9,790.0,813.24,639.88
2018,4,24,14,45,851.0,125.0,3.85,14.8,751.0,766.48,607.17
2018,4,24,15,0,838.0,123.0,3.9,14.7,712.0,717.88,571.42
2018,4,24,15,15,831.5,117.0,3.9,14.7,671.0,668.03,533.6
2018,4,24,15,30,825.0,111.0,3.9,14.7,630.0,616.32,493.33
2018,4,24,15,45,782.0,108.0,3.85,14.4,569.5,545.8,437.75
2018,4,24,16,0,739.0,105.0,3.8,14.1,509.0,477.29,382.31
2018,4,24,16,15,720.5,99.5,3.75,13.9,462.0,420.21,334.1
2018,4,24,16,30,702.0,94.0,3.7,13.7,415.0,363.74,284.9
2018,4,24,16,45,591.5,98.5,3.7,13.45,346.5,287.67,220.76
2018,4,24,17,0,481.0,103.0,3.7,13.2,278.0,220.0,164.04
2018,4,24,17,15,436.0,92.0,3.65,12.9,231.5,168.43,119.51
2018,4,24,17,30,391.0,81.0,3.6,12.6,185.0,122.11,81.26
2018,4,24,17,45,301.0,68.5,3.55,12.35,138.0,76.8,49.28
2018,4,24,18,0,211.0,56.0,3.5,12.1,91.0,42.85,32.3
2018,4,24,18,15,151.5,40.0,3.4,11.85,60.5,31.04,20.94
2018,4,24,18,30,92.0,24.0,3.3,11.6,30.0,18.85,3.54
2018,4,24,18,45,49.0,12.5,3.2,11.4,15.5,10.67,0.0
2018,4,24,19,0,6.0,1.0,3.1,11.2,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.0,11.15,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.05,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.2,4.0,3.41,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.4,10.0,8.23,0.0
2018,4,25,6,0,0.0,16.0,2.7,9.6,16.0,13.17,5.77
2018,4,25,6,15,0.0,25.5,2.55,9.7,25.5,21.02,13.2
2018,4,25,6,30,0.0,35.0,2.4,9.8,35.0,28.89,19.48
2018,4,25,6,45,0.0,47.5,2.3,9.9,47.5,39.28,28.64
2018,4,25,7,0,0.0,60.0,2.2,10.0,60.0,49.7,37.71
2018,4,25,7,15,0.0,64.5,2.1,10.25,64.5,53.44,40.85
2018,4,25,7,30,0.0,69.0,2.0,10.5,69.0,57.21,43.92
2018,4,25,7,45,0.0,88.0,1.85,10.7,88.0,73.08,57.31
2018,4,25,8,0,0.0,107.0,1.7,10.9,107.0,89.04,70.57
2018,4,25,8,15,0.5,129.0,1.7,11.2,129.5,107.91,86.08
2018,4,25,8,30,1.0,151.0,1.7,11.5,152.0,127.02,101.58
2018,4,25,8,45,5.0,179.5,1.65,11.75,183.0,154.03,123.45
2018,4,25,9,0,9.0,208.0,1.6,12.0,214.0,181.7,145.55
2018,4,25,9,15,19.0,245.5,1.65,12.3,259.0,222.04,177.7
2018,4,25,9,30,29.0,283.0,1.7,12.6,304.0,273.6,218.19
2018,4,25,9,45,45.0,318.0,1.75,12.9,353.0,320.6,254.56
2018,4,25,10,0,61.0,353.0,1.8,13.2,402.0,369.1,291.55
2018,4,25,10,15,150.0,371.5,1.9,13.45,497.0,478.32,376.12
2018,4,25,10,30,239.0,390.0,2.0,13.7,592.0,593.56,462.28
2018,4,25,10,45,487.5,304.0,2.1,13.95,729.0,756.09,584.63
2018,4,25,11,0,736.0,218.0,2.2,14.2,866.0,917.94,700.85
2018,4,25,11,15,818.5,175.5,2.3,14.3,906.5,958.83,727.19
2018,4,25,11,30,901.0,133.0,2.4,14.4,947.0,993.34,750.41
2018,4,25,11,45,901.5,133.5,2.55,14.55,952.5,1001.78,756.6
2018,4,25,12,0,902.0,134.0,2.7,14.7,958.0,1006.45,760.6
2018,4,25,12,15,902.5,133.0,2.8,14.75,956.0,1005.94,761.02
2018,4,25,12,30,903.0,132.0,2.9,14.8,954.0,1001.64,759.04
2018,4,25,12,45,901.5,130.5,3.05,14.8,944.0,991.2,753.57
2018,4,25,13,0,900.0,129.0,3.2,14.8,934.0,977.04,745.6
2018,4,25,13,15,895.0,128.5,3.25,14.8,916.0,956.96,732.82
2018,4,25,13,30,890.0,128.0,3.3,14.8,898.0,933.42,717.69
2018,4,25,13,45,882.5,127.5,3.4,14.75,872.5,904.37,699.15
2018,4,25,14,0,875.0,127.0,3.5,14.7,847.0,872.25,678.33
2018,4,25,14,15,864.5,126.5,3.6,14.6,815.0,834.82,653.64
2018,4,25,14,30,854.0,126.0,3.7,14.5,783.0,802.23,632.19
2018,4,25,14,45,840.0,124.0,3.8,14.4,744.0,755.18,599.43
2018,4,25,15,0,826.0,122.0,3.9,14.3,705.0,706.42,563.59
2018,4,25,15,15,808.0,120.0,3.9,14.3,661.0,653.62,523.24
2018,4,25,15,30,790.0,118.0,3.9,14.3,617.0,600.04,481.29
2018,4,25,15,45,760.0,115.5,3.95,13.95,565.5,538.95,433.1
2018,4,25,16,0,730.0,113.0,4.0,13.6,514.0,478.7,384.12
2018,4,25,16,15,703.0,108.5,4.0,13.4,464.5,419.31,334.1
2018,4,25,16,30,676.0,104.0,4.0,13.2,415.0,361.5,283.97
2018,4,25,16,45,637.5,99.0,4.0,12.95,364.0,301.43,231.2
2018,4,25,17,0,599.0,94.0,4.0,12.7,313.0,244.95,180.92
2018,4,25,17,15,543.5,86.5,3.95,12.4,261.0,186.88,130.64
2018,4,25,17,30,488.0,79.0,3.9,12.1,209.0,135.27,88.26
2018,4,25,17,45,371.5,68.0,3.85,11.8,154.5,80.65,50.32
2018,4,25,18,0,255.0,57.0,3.8,11.5,100.0,43.35,32.86
2018,4,25,18,15,167.5,41.5,3.7,11.35,65.5,31.65,21.62
2018,4,25,18,30,80.0,26.0,3.6,11.2,31.0,20.3,5.62
2018,4,25,18,45,42.0,13.5,3.5,11.0,16.0,11.52,0.0
2018,4,25,19,0,4.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.35,10.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,5.5,3.0,2.95,9.15,3.0,0.0,0.0
2018,4,26,5,30,11.0,6.0,3.0,9.3,6.0,5.12,0.0
2018,4,26,5,45,5.5,12.5,3.1,9.45,12.5,10.56,0.85
2018,4,26,6,0,0.0,19.0,3.2,9.6,19.0,15.65,7.99
2018,4,26,6,15,0.0,30.5,3.15,9.75,30.5,25.17,16.94
2018,4,26,6,30,0.0,42.0,3.1,9.9,42.0,34.72,24.52
2018,4,26,6,45,0.0,55.5,3.1,10.05,55.5,45.96,34.41
2018,4,26,7,0,0.0,69.0,3.1,10.2,69.0,57.11,44.08
2018,4,26,7,15,0.0,76.5,3.1,10.4,76.5,63.4,49.39
2018,4,26,7,30,0.0,84.0,3.1,10.6,84.0,69.69,54.6
2018,4,26,7,45,0.0,93.0,3.1,10.8,93.0,77.24,60.82
2018,4,26,8,0,0.0,102.0,3.1,11.0,102.0,84.84,67.0
2018,4,26,8,15,2.0,128.5,3.15,11.25,129.5,108.21,86.39
2018,4,26,8,30,4.0,155.0,3.2,11.5,157.0,132.02,105.92
2018,4,26,8,45,8.0,187.0,3.2,11.75,192.0,162.21,130.51
2018,4,26,9,0,12.0,219.0,3.2,12.0,227.0,193.09,155.35
2018,4,26,9,15,16.5,243.5,3.25,12.2,255.5,218.4,175.47
2018,4,26,9,30,21.0,268.0,3.3,12.4,284.0,244.24,195.85
2018,4,26,9,45,24.0,287.5,3.35,12.65,306.5,264.95,211.9
2018,4,26,10,0,27.0,307.0,3.4,12.9,329.0,297.69,237.35
2018,4,26,10,15,88.0,345.5,3.5,13.05,419.5,387.0,308.64
2018,4,26,10,30,149.0,384.0,3.6,13.2,510.0,494.43,391.95
2018,4,26,10,45,468.0,284.0,3.7,13.35,694.5,718.05,567.18
2018,4,26,11,0,787.0,184.0,3.8,13.5,879.0,921.82,717.45
2018,4,26,11,15,852.5,153.0,3.9,13.6,916.5,966.69,747.17
2018,4,26,11,30,918.0,122.0,4.0,13.7,954.0,996.9,767.81
2018,4,26,11,45,919.5,122.0,4.1,13.75,960.0,1005.9,774.05
2018,4,26,12,0,921.0,122.0,4.2,13.8,966.0,1011.08,777.93
2018,4,26,12,15,921.5,121.5,4.3,13.85,964.5,1010.98,778.4
2018,4,26,12,30,922.0,121.0,4.4,13.9,963.0,1007.04,776.62
2018,4,26,12,45,921.0,121.0,4.45,13.9,954.0,998.31,771.3
2018,4,26,13,0,920.0,121.0,4.5,13.9,945.0,985.78,763.45
2018,4,26,13,15,916.0,119.5,4.55,13.9,927.0,965.31,750.11
2018,4,26,13,30,912.0,118.0,4.6,13.9,909.0,941.28,734.29
2018,4,26,13,45,907.0,117.5,4.65,13.85,885.0,913.88,716.19
2018,4,26,14,0,902.0,117.0,4.7,13.8,861.0,883.21,695.66
2018,4,26,14,15,894.0,115.0,4.7,13.75,829.0,845.55,669.61
2018,4,26,14,30,886.0,113.0,4.7,13.7,797.0,805.15,641.38
2018,4,26,14,45,875.5,111.5,4.75,13.65,759.5,760.87,610.29
2018,4,26,15,0,865.0,110.0,4.8,13.6,722.0,714.49,575.56
2018,4,26,15,15,843.0,109.5,4.8,13.6,675.5,663.9,536.02
2018,4,26,15,30,821.0,109.0,4.8,13.6,629.0,607.9,491.5
2018,4,26,15,45,809.5,103.5,4.8,13.4,583.5,552.65,446.86
2018,4,26,16,0,798.0,98.0,4.8,13.2,538.0,496.54,400.11
2018,4,26,16,15,771.5,94.0,4.8,13.05,486.5,434.73,347.33
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,374.29,294.23
2018,4,26,16,45,709.5,85.5,4.8,12.7,382.0,310.55,237.51
2018,4,26,17,0,674.0,81.0,4.8,12.5,329.0,251.29,183.96
2018,4,26,17,15,624.5,75.0,4.75,12.3,276.5,191.41,131.18
2018,4,26,17,30,575.0,69.0,4.7,12.1,224.0,137.07,86.0
2018,4,26,17,45,368.0,65.0,4.7,11.9,156.0,77.29,47.78
2018,4,26,18,0,161.0,61.0,4.7,11.7,88.0,46.29,35.46
2018,4,26,18,15,94.0,42.5,4.6,11.55,57.0,32.66,22.55
2018,4,26,18,30,27.0,24.0,4.5,11.4,26.0,19.19,6.04
2018,4,26,18,45,18.0,13.0,4.4,11.25,14.0,11.1,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.0,12.1,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.0,12.4,16.0,11.95,0.0
2018,4,27,5,45,201.5,27.5,2.0,12.7,49.0,21.4,8.62
2018,4,27,6,0,327.0,41.0,2.0,13.0,82.0,33.71,23.46
2018,4,27,6,15,387.5,52.5,2.0,13.2,123.0,43.16,32.59
2018,4,27,6,30,448.0,64.0,2.0,13.4,164.0,85.35,51.27
2018,4,27,6,45,519.0,72.0,2.0,13.6,217.5,133.59,84.92
2018,4,27,7,0,590.0,80.0,2.0,13.8,271.0,190.49,130.78
2018,4,27,7,15,656.0,82.0,2.0,14.0,329.0,249.03,180.81
2018,4,27,7,30,722.0,84.0,2.0,14.2,387.0,314.65,237.45
2018,4,27,7,45,752.0,88.0,1.95,14.35,439.5,376.51,291.3
2018,4,27,8,0,782.0,92.0,1.9,14.5,492.0,438.76,344.0
2018,4,27,8,15,803.5,95.5,1.85,14.7,542.0,498.07,392.73
2018,4,27,8,30,825.0,99.0,1.8,14.9,592.0,557.82,440.04
2018,4,27,8,45,720.5,142.0,1.8,15.05,596.5,581.0,457.83
2018,4,27,9,0,616.0,185.0,1.8,15.2,601.0,591.01,464.68
2018,4,27,9,15,637.0,192.5,1.85,15.35,645.5,643.29,503.58
2018,4,27,9,30,658.0,200.0,1.9,15.5,690.0,695.33,541.14
2018,4,27,9,45,763.5,165.0,1.95,15.65,759.0,771.47,596.88
2018,4,27,10,0,869.0,130.0,2.0,15.8,828.0,839.38,643.62
2018,4,27,10,15,875.0,132.5,2.05,15.9,856.0,874.79,666.61
2018,4,27,10,30,881.0,135.0,2.1,16.0,884.0,907.22,687.77
2018,4,27,10,45,884.5,137.0,2.2,16.1,905.0,933.81,705.48
2018,4,27,11,0,888.0,139.0,2.3,16.2,926.0,957.02,720.98
2018,4,27,11,15,890.5,141.0,2.35,16.25,940.0,975.8,733.22
2018,4,27,11,30,893.0,143.0,2.4,16.3,954.0,990.99,743.17
2018,4,27,11,45,893.0,144.0,2.45,16.35,959.5,999.22,748.64
2018,4,27,12,0,893.0,145.0,2.5,16.4,965.0,1003.74,751.81
2018,4,27,12,15,891.5,145.5,2.55,16.45,962.5,1002.63,751.41
2018,4,27,12,30,890.0,146.0,2.6,16.5,960.0,997.82,748.69
2018,4,27,12,45,886.0,146.5,2.7,16.5,949.5,986.96,742.69
2018,4,27,13,0,882.0,147.0,2.8,16.5,939.0,972.52,734.36
2018,4,27,13,15,878.0,146.5,2.9,16.45,922.0,953.64,723.18
2018,4,27,13,30,874.0,146.0,3.0,16.4,905.0,931.34,709.65
2018,4,27,13,45,868.0,144.0,3.15,16.4,880.0,913.27,699.22
2018,4,27,14,0,862.0,142.0,3.3,16.4,855.0,880.58,678.45
2018,4,27,14,15,852.5,140.5,3.4,16.3,823.0,842.58,653.72
2018,4,27,14,30,843.0,139.0,3.5,16.2,791.0,802.05,626.88
2018,4,27,14,45,830.5,136.0,3.6,16.1,752.0,755.58,594.34
2018,4,27,15,0,818.0,133.0,3.7,16.0,713.0,707.3,559.25
2018,4,27,15,15,802.0,129.5,3.7,16.0,669.5,654.75,519.5
2018,4,27,15,30,786.0,126.0,3.7,16.0,626.0,601.29,478.05
2018,4,27,15,45,765.0,122.5,3.85,15.75,578.5,544.67,433.78
2018,4,27,16,0,744.0,119.0,4.0,15.5,531.0,487.63,387.69
2018,4,27,16,15,716.5,114.0,4.1,15.3,480.0,426.89,337.09
2018,4,27,16,30,689.0,109.0,4.2,15.1,429.0,367.76,286.41
2018,4,27,16,45,651.0,103.0,4.25,14.9,376.5,306.35,232.87
2018,4,27,17,0,613.0,97.0,4.3,14.7,324.0,248.48,181.76
2018,4,27,17,15,560.5,89.0,4.35,14.45,271.5,189.96,131.37
2018,4,27,17,30,508.0,81.0,4.4,14.2,219.0,137.51,88.66
2018,4,27,17,45,433.0,70.0,4.4,13.9,170.0,84.78,51.7
2018,4,27,18,0,358.0,59.0,4.4,13.6,121.0,44.97,34.06
2018,4,27,18,15,240.0,44.5,4.3,13.35,80.0,34.12,23.7
2018,4,27,18,30,122.0,30.0,4.2,13.1,39.0,23.29,9.48
2018,4,27,18,45,63.5,16.0,4.1,12.85,20.5,13.66,0.0
2018,4,27,19,0,5.0,2.0,4.0,12.6,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.95,12.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,15,16.5,5.0,3.2,12.35,5.5,0.0,0.0
2018,4,28,5,30,33.0,10.0,3.3,12.6,11.0,8.54,0.0
2018,4,28,5,45,150.5,27.5,3.4,12.85,45.0,21.27,9.44
2018,4,28,6,0,268.0,45.0,3.5,13.1,79.0,34.56,24.26
2018,4,28,6,15,325.0,55.5,3.55,13.25,116.0,42.95,32.42
2018,4,28,6,30,382.0,66.0,3.6,13.4,153.0,79.93,49.07
2018,4,28,6,45,311.0,91.0,3.65,13.6,173.5,118.38,81.53
2018,4,28,7,0,240.0,116.0,3.7,13.8,194.0,145.98,108.53
2018,4,28,7,15,190.5,145.0,3.7,13.95,214.0,172.43,133.89
2018,4,28,7,30,141.0,174.0,3.7,14.1,234.0,194.67,154.81
2018,4,28,7,45,245.5,182.5,3.7,14.25,302.5,256.72,204.79
2018,4,28,8,0,350.0,191.0,3.7,14.4,371.0,326.78,261.69
2018,4,28,8,15,209.5,217.5,3.65,14.55,328.0,297.0,239.09
2018,4,28,8,30,69.0,244.0,3.6,14.7,285.0,249.83,200.62
2018,4,28,8,45,50.5,249.5,3.6,14.8,281.0,248.28,198.95
2018,4,28,9,0,32.0,255.0,3.6,14.9,277.0,244.68,195.34
2018,4,28,9,15,87.0,301.5,3.6,15.05,365.5,327.46,261.54
2018,4,28,9,30,142.0,348.0,3.6,15.2,454.0,426.32,338.55
2018,4,28,9,45,177.5,356.5,3.65,15.3,495.5,469.21,371.4
2018,4,28,10,0,213.0,365.0,3.7,15.4,537.0,514.05,405.67
2018,4,28,10,15,423.0,308.5,3.75,15.45,664.5,671.15,527.35
2018,4,28,10,30,633.0,252.0,3.8,15.5,792.0,818.36,637.59
2018,4,28,10,45,419.5,301.5,3.85,15.55,663.0,688.57,538.09
2018,4,28,11,0,206.0,351.0,3.9,15.6,534.0,536.76,420.77
2018,4,28,11,15,240.0,386.5,3.9,15.6,603.0,607.5,474.34
2018,4,28,11,30,274.0,422.0,3.9,15.6,672.0,678.02,525.82
2018,4,28,11,45,274.0,435.0,3.9,15.6,686.0,693.68,536.45
2018,4,28,12,0,274.0,448.0,3.9,15.6,700.0,707.79,546.29
2018,4,28,12,15,316.5,431.0,4.0,15.6,721.5,731.75,565.21
2018,4,28,12,30,359.0,414.0,4.1,15.6,743.0,753.73,582.63
2018,4,28,12,45,384.0,398.0,4.15,15.55,746.5,757.81,586.71
2018,4,28,13,0,409.0,382.0,4.2,15.5,750.0,772.21,598.12
2018,4,28,13,15,327.0,399.0,4.25,15.45,689.5,692.86,539.18
2018,4,28,13,30,245.0,416.0,4.3,15.4,629.0,627.53,489.9
2018,4,28,13,45,221.0,409.0,4.4,15.35,597.0,578.32,454.02
2018,4,28,14,0,197.0,402.0,4.5,15.3,565.0,543.47,428.18
2018,4,28,14,15,214.5,384.0,4.55,15.25,555.5,532.26,420.99
2018,4,28,14,30,232.0,366.0,4.6,15.2,546.0,519.11,412.11
2018,4,28,14,45,235.5,346.0,4.65,15.15,521.0,491.86,392.0
2018,4,28,15,0,239.0,326.0,4.7,15.1,496.0,463.66,370.91
2018,4,28,15,15,269.5,299.0,4.7,15.1,479.5,454.48,364.49
2018,4,28,15,30,300.0,272.0,4.7,15.1,463.0,432.01,347.31
2018,4,28,15,45,363.5,233.5,4.8,14.85,447.5,413.53,333.35
2018,4,28,16,0,427.0,195.0,4.9,14.6,432.0,395.09,318.11
2018,4,28,16,15,539.0,151.0,4.95,14.5,421.5,377.47,301.47
2018,4,28,16,30,651.0,107.0,5.0,14.4,411.0,350.12,274.42
2018,4,28,16,45,662.0,94.5,5.0,14.25,372.0,300.71,228.98
2018,4,28,17,0,673.0,82.0,5.0,14.1,333.0,249.1,180.78
2018,4,28,17,15,622.5,76.5,5.0,13.85,280.5,189.79,128.98
2018,4,28,17,30,572.0,71.0,5.0,13.6,228.0,136.14,84.96
2018,4,28,17,45,446.0,64.0,4.95,13.4,170.5,82.23,49.43
2018,4,28,18,0,320.0,57.0,4.9,13.2,113.0,43.29,32.67
2018,4,28,18,15,236.0,42.5,4.8,13.05,76.5,32.58,22.49
2018,4,28,18,30,152.0,28.0,4.7,12.9,40.0,21.66,9.21
2018,4,28,18,45,81.0,15.0,4.6,12.7,21.0,12.8,0.0
2018,4,28,19,0,10.0,2.0,4.5,12.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.45,12.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,15,20.0,6.5,4.45,12.05,7.0,0.0,0.0
2018,4,29,5,30,40.0,13.0,4.6,12.2,14.0,11.1,0.0
2018,4,29,5,45,63.0,21.0,4.75,12.4,27.0,16.75,6.81
2018,4,29,6,0,86.0,29.0,4.9,12.6,40.0,23.01,14.37
2018,4,29,6,15,82.5,36.5,5.0,12.7,51.0,28.83,20.01
2018,4,29,6,30,79.0,44.0,5.1,12.8,62.0,41.54,27.26
2018,4,29,6,45,226.5,68.5,5.15,12.9,139.0,88.55,60.26
2018,4,29,7,0,374.0,93.0,5.2,13.0,216.0,155.34,111.3
2018,4,29,7,15,464.5,96.5,5.2,13.1,276.5,208.0,155.05
2018,4,29,7,30,555.0,100.0,5.2,13.2,337.0,274.53,211.8
2018,4,29,7,45,506.5,113.0,5.25,13.3,350.0,303.67,240.78
2018,4,29,8,0,458.0,126.0,5.3,13.4,363.0,321.8,259.3
2018,4,29,8,15,349.5,127.5,5.3,13.5,318.5,297.61,242.19
2018,4,29,8,30,241.0,129.0,5.3,13.6,274.0,260.63,212.93
2018,4,29,8,45,122.0,152.0,5.3,13.75,225.5,210.68,171.24
2018,4,29,9,0,3.0,175.0,5.3,13.9,177.0,149.05,118.4
2018,4,29,9,15,5.5,191.0,5.35,14.05,195.0,164.85,131.1
2018,4,29,9,30,8.0,207.0,5.4,14.2,213.0,180.93,143.9
2018,4,29,9,45,53.0,194.0,5.4,14.35,236.5,211.55,169.82
2018,4,29,10,0,98.0,181.0,5.4,14.5,260.0,248.01,200.39
2018,4,29,10,15,85.5,203.0,5.45,14.55,273.5,262.12,210.98
2018,4,29,10,30,73.0,225.0,5.5,14.6,287.0,275.29,220.77
2018,4,29,10,45,107.0,321.0,5.5,14.7,415.0,399.48,318.91
2018,4,29,11,0,141.0,417.0,5.5,14.8,543.0,525.69,415.78
2018,4,29,11,15,270.0,401.0,5.55,14.8,646.0,648.16,511.68
2018,4,29,11,30,399.0,385.0,5.6,14.8,749.0,771.28,605.86
2018,4,29,11,45,437.5,371.0,5.6,14.8,772.5,799.18,626.77
2018,4,29,12,0,476.0,357.0,5.6,14.8,796.0,825.03,646.57
2018,4,29,12,15,503.0,343.0,5.6,14.85,806.0,837.45,656.22
2018,4,29,12,30,530.0,329.0,5.6,14.9,816.0,847.07,663.94
2018,4,29,12,45,699.0,237.0,5.6,14.9,872.0,916.1,719.05
2018,4,29,13,0,868.0,145.0,5.6,14.9,928.0,953.23,746.04
2018,4,29,13,15,881.5,135.0,5.6,14.9,917.0,941.75,738.08
2018,4,29,13,30,895.0,125.0,5.6,14.9,906.0,926.04,727.44
2018,4,29,13,45,889.5,123.0,5.6,14.9,881.0,897.25,707.38
2018,4,29,14,0,884.0,121.0,5.6,14.9,856.0,865.29,685.03
2018,4,29,14,15,876.0,119.5,5.65,14.9,824.5,828.78,659.5
2018,4,29,14,30,868.0,118.0,5.7,14.9,793.0,789.61,631.8
2018,4,29,14,45,858.0,115.0,5.75,14.85,755.0,745.12,599.74
2018,4,29,15,0,848.0,112.0,5.8,14.8,717.0,703.33,567.61
2018,4,29,15,15,817.0,114.5,5.8,14.8,668.5,646.01,522.44
2018,4,29,15,30,786.0,117.0,5.8,14.8,620.0,588.99,476.59
2018,4,29,15,45,781.0,108.5,5.95,14.6,576.5,536.36,433.96
2018,4,29,16,0,776.0,100.0,6.1,14.4,533.0,482.3,388.68
2018,4,29,16,15,756.5,95.0,6.15,14.2,484.5,424.08,338.46
2018,4,29,16,30,737.0,90.0,6.2,14.0,436.0,366.5,287.38
2018,4,29,16,45,704.0,85.0,6.2,13.85,384.0,303.79,231.22
2018,4,29,17,0,671.0,80.0,6.2,13.7,332.0,245.43,178.3
2018,4,29,17,15,624.0,74.0,6.15,13.45,280.0,186.66,126.59
2018,4,29,17,30,577.0,68.0,6.1,13.2,228.0,133.1,82.42
2018,4,29,17,45,442.0,62.5,6.05,13.0,170.0,79.83,47.85
2018,4,29,18,0,307.0,57.0,6.0,12.8,112.0,43.2,32.67
2018,4,29,18,15,238.5,43.0,5.95,12.6,77.0,32.95,22.9
2018,4,29,18,30,170.0,29.0,5.9,12.4,42.0,22.46,10.44
2018,4,29,18,45,91.0,15.5,5.8,12.2,22.0,13.23,0.0
2018,4,29,19,0,12.0,2.0,5.7,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.55,12.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,5,15,2.5,5.0,4.5,11.35,5.0,0.0,0.0
2018,4,30,5,30,5.0,10.0,4.6,11.5,10.0,8.54,0.0
2018,4,30,5,45,3.5,21.5,4.7,11.65,21.5,17.77,8.06
2018,4,30,6,0,2.0,33.0,4.8,11.8,33.0,27.23,18.16
2018,4,30,6,15,22.5,50.0,4.8,11.9,55.0,40.48,30.47
2018,4,30,6,30,43.0,67.0,4.8,12.0,77.0,57.45,42.32
2018,4,30,6,45,199.5,88.5,4.8,12.15,153.0,99.97,71.41
2018,4,30,7,0,356.0,110.0,4.8,12.3,229.0,165.45,120.8
2018,4,30,7,15,420.0,120.0,4.75,12.45,283.5,216.01,163.4
2018,4,30,7,30,484.0,130.0,4.7,12.6,338.0,273.84,212.99
2018,4,30,7,45,473.0,150.5,4.65,12.75,375.0,319.36,253.88
2018,4,30,8,0,462.0,171.0,4.6,12.9,412.0,363.0,291.98
2018,4,30,8,15,404.0,205.5,4.55,13.0,431.0,393.79,318.57
2018,4,30,8,30,346.0,240.0,4.5,13.1,450.0,410.25,332.39
2018,4,30,8,45,364.5,253.5,4.5,13.2,489.5,453.68,367.31
2018,4,30,9,0,383.0,267.0,4.5,13.3,529.0,497.99,402.22
2018,4,30,9,15,438.5,267.0,4.6,13.45,584.0,566.18,455.63
2018,4,30,9,30,494.0,267.0,4.7,13.6,639.0,628.52,503.9
2018,4,30,9,45,450.5,299.5,4.75,13.7,650.5,646.94,516.31
2018,4,30,10,0,407.0,332.0,4.8,13.8,662.0,660.41,524.88
2018,4,30,10,15,429.5,337.0,4.9,13.8,696.0,699.88,554.85
2018,4,30,10,30,452.0,342.0,5.0,13.8,730.0,738.83,584.09
2018,4,30,10,45,447.5,354.5,5.1,13.85,746.0,759.78,599.12
2018,4,30,11,0,443.0,367.0,5.2,13.9,762.0,778.47,612.53
2018,4,30,11,15,490.0,344.0,5.3,13.9,787.0,809.86,637.15
2018,4,30,11,30,537.0,321.0,5.4,13.9,812.0,839.59,660.48
2018,4,30,11,45,589.5,298.0,5.45,13.9,840.5,873.78,686.82
2018,4,30,12,0,642.0,275.0,5.5,13.9,869.0,905.7,711.4
2018,4,30,12,15,746.0,223.5,5.6,13.85,912.0,955.71,750.06
2018,4,30,12,30,850.0,172.0,5.7,13.8,955.0,991.98,776.75
2018,4,30,12,45,819.5,186.5,5.75,13.8,935.0,969.49,760.98
2018,4,30,13,0,789.0,201.0,5.8,13.8,915.0,943.69,743.15
2018,4,30,13,15,824.5,179.0,5.95,13.8,912.0,941.68,743.21
2018,4,30,13,30,860.0,157.0,6.1,13.8,909.0,934.29,739.31
2018,4,30,13,45,853.5,154.5,6.2,13.8,883.5,904.18,718.54
2018,4,30,14,0,847.0,152.0,6.3,13.8,858.0,871.04,695.51
2018,4,30,14,15,837.0,150.5,6.45,13.75,826.0,833.18,669.12
2018,4,30,14,30,827.0,149.0,6.6,13.7,794.0,792.88,640.38
2018,4,30,14,45,814.0,146.5,6.7,13.65,755.5,747.24,605.81
2018,4,30,15,0,801.0,144.0,6.8,13.6,717.0,699.89,569.21
2018,4,30,15,15,784.5,140.5,6.8,13.6,673.5,647.93,527.87
2018,4,30,15,30,768.0,137.0,6.8,13.6,630.0,596.04,485.67
2018,4,30,15,45,744.0,133.0,6.95,13.35,581.5,537.74,438.06
2018,4,30,16,0,720.0,129.0,7.1,13.1,533.0,480.01,389.6
2018,4,30,16,15,688.0,125.0,7.15,12.95,481.5,419.76,337.63
2018,4,30,16,30,656.0,121.0,7.2,12.8,430.0,361.64,286.32
2018,4,30,16,45,615.0,114.5,7.2,12.65,377.5,301.01,232.38
2018,4,30,17,0,574.0,108.0,7.2,12.5,325.0,244.36,181.66
2018,4,30,17,15,521.0,99.0,7.2,12.3,273.0,184.47,129.72
2018,4,30,17,30,468.0,90.0,7.2,12.1,221.0,133.98,88.47
2018,4,30,17,45,393.0,79.0,7.2,11.95,173.0,86.77,55.84
2018,4,30,18,0,318.0,68.0,7.2,11.8,125.0,51.27,40.0
2018,4,30,18,15,220.5,51.5,7.05,11.65,85.0,39.21,28.5
2018,4,30,18,30,123.0,35.0,6.9,11.5,45.0,26.92,14.35
2018,4,30,18,45,64.0,19.0,6.8,11.35,24.0,16.22,0.0
2018,4,30,19,0,5.0,3.0,6.7,11.2,3.0,0.0,0.0
2018,4,30,19,15,2.5,1.5,6.55,11.15,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.3,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,1,5,15,13.5,7.5,3.8,10.65,8.0,6.4,0.0
2018,5,1,5,30,27.0,15.0,3.9,10.8,16.0,12.8,0.0
2018,5,1,5,45,103.5,33.5,3.95,10.95,46.5,25.97,14.95
2018,5,1,6,0,180.0,52.0,4.0,11.1,77.0,39.8,29.3
2018,5,1,6,15,215.0,67.0,4.0,11.15,109.5,51.21,40.18
2018,5,1,6,30,250.0,82.0,4.0,11.2,142.0,82.35,56.45
2018,5,1,6,45,150.0,81.0,4.0,11.3,119.5,87.25,62.96
2018,5,1,7,0,50.0,80.0,4.0,11.4,97.0,76.53,58.39
2018,5,1,7,15,41.5,112.5,3.95,11.6,128.0,104.61,82.89
2018,5,1,7,30,33.0,145.0,3.9,11.8,159.0,132.22,106.48
2018,5,1,7,45,109.0,183.5,3.9,12.0,239.0,200.44,162.11
2018,5,1,8,0,185.0,222.0,3.9,12.2,319.0,274.87,222.73
2018,5,1,8,15,229.0,240.0,3.9,12.45,371.5,324.68,263.2
2018,5,1,8,30,273.0,258.0,3.9,12.7,424.0,385.85,312.31
2018,5,1,8,45,296.0,272.5,3.95,12.95,465.0,429.29,346.71
2018,5,1,9,0,319.0,287.0,4.0,13.2,506.0,474.22,381.8
2018,5,1,9,15,521.0,231.5,4.05,13.45,614.0,589.58,473.48
2018,5,1,9,30,723.0,176.0,4.1,13.7,722.0,714.76,570.25
2018,5,1,9,45,794.5,152.5,4.1,13.95,777.5,773.67,614.1
2018,5,1,10,0,866.0,129.0,4.1,14.2,833.0,829.58,653.36
2018,5,1,10,15,873.5,131.0,4.15,14.35,861.5,865.32,677.67
2018,5,1,10,30,881.0,133.0,4.2,14.5,890.0,898.2,699.94
2018,5,1,10,45,886.0,134.0,4.25,14.7,911.0,924.88,717.58
2018,5,1,11,0,891.0,135.0,4.3,14.9,932.0,948.26,733.1
2018,5,1,11,15,893.5,136.0,4.3,14.95,945.5,965.9,744.64
2018,5,1,11,30,896.0,137.0,4.3,15.0,959.0,979.96,753.78
2018,5,1,11,45,896.5,138.0,4.35,15.1,964.5,988.5,759.54
2018,5,1,12,0,897.0,139.0,4.4,15.2,970.0,993.34,762.88
2018,5,1,12,15,899.5,137.0,4.5,15.25,969.0,993.6,763.81
2018,5,1,12,30,902.0,135.0,4.6,15.3,968.0,990.13,762.26
2018,5,1,12,45,903.5,132.5,4.65,15.35,959.0,981.49,756.8
2018,5,1,13,0,905.0,130.0,4.7,15.4,950.0,969.1,748.84
2018,5,1,13,15,901.5,129.0,4.85,15.4,932.5,949.85,737.04
2018,5,1,13,30,898.0,128.0,5.0,15.4,915.0,927.09,722.7
2018,5,1,13,45,892.0,126.5,5.15,15.35,890.0,898.31,704.07
2018,5,1,14,0,886.0,125.0,5.3,15.3,865.0,866.39,682.98
2018,5,1,14,15,836.5,142.0,5.4,15.2,819.5,822.47,652.69
2018,5,1,14,30,787.0,159.0,5.5,15.1,774.0,769.64,614.55
2018,5,1,14,45,668.5,194.5,5.65,15.0,699.5,688.2,551.93
2018,5,1,15,0,550.0,230.0,5.8,14.9,625.0,604.28,486.48
2018,5,1,15,15,581.0,203.5,5.8,14.9,598.0,576.12,464.98
2018,5,1,15,30,612.0,177.0,5.8,14.9,571.0,539.53,436.0
2018,5,1,15,45,546.0,181.0,5.95,14.55,513.0,468.86,379.37
2018,5,1,16,0,480.0,185.0,6.1,14.2,455.0,408.18,329.72
2018,5,1,16,15,481.5,165.5,6.1,13.95,415.0,361.63,290.21
2018,5,1,16,30,483.0,146.0,6.1,13.7,375.0,314.15,248.74
2018,5,1,16,45,516.5,123.5,6.1,13.4,342.5,273.25,210.83
2018,5,1,17,0,550.0,101.0,6.1,13.1,310.0,231.12,170.68
2018,5,1,17,15,505.0,92.5,6.1,12.85,262.0,178.01,124.5
2018,5,1,17,30,460.0,84.0,6.1,12.6,214.0,127.33,83.0
2018,5,1,17,45,382.5,72.0,6.05,12.3,165.0,80.07,50.58
2018,5,1,18,0,305.0,60.0,6.0,12.0,116.0,45.33,34.73
2018,5,1,18,15,213.0,45.5,5.9,11.85,78.5,34.68,24.61
2018,5,1,18,30,121.0,31.0,5.8,11.7,41.0,24.18,12.8
2018,5,1,18,45,64.5,17.5,5.7,11.5,22.5,14.94,0.0
2018,5,1,19,0,8.0,4.0,5.6,11.3,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.55,11.25,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.4,10.8,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.5,10.9,4.0,3.28,0.0
2018,5,2,5,45,0.0,9.0,2.6,11.0,9.0,7.39,0.33
2018,5,2,6,0,0.0,14.0,2.7,11.1,14.0,11.51,4.51
2018,5,2,6,15,0.0,23.0,2.7,11.25,23.0,18.94,11.38
2018,5,2,6,30,0.0,32.0,2.7,11.4,32.0,26.4,17.25
2018,5,2,6,45,0.0,61.5,2.7,11.55,61.5,50.9,38.5
2018,5,2,7,0,0.0,91.0,2.7,11.7,91.0,74.84,59.01
2018,5,2,7,15,37.0,131.0,2.65,11.95,147.0,118.34,94.48
2018,5,2,7,30,74.0,171.0,2.6,12.2,203.0,166.5,133.8
2018,5,2,7,45,84.5,197.5,2.55,12.45,238.5,198.57,160.15
2018,5,2,8,0,95.0,224.0,2.5,12.7,274.0,232.1,187.38
2018,5,2,8,15,87.5,244.0,2.5,13.0,293.5,252.51,203.64
2018,5,2,8,30,80.0,264.0,2.5,13.3,313.0,272.06,218.85
2018,5,2,8,45,79.0,283.0,2.45,13.55,334.5,293.75,235.52
2018,5,2,9,0,78.0,302.0,2.4,13.8,356.0,315.25,251.78
2018,5,2,9,15,148.0,321.5,2.4,14.05,431.0,395.21,314.6
2018,5,2,9,30,218.0,341.0,2.4,14.3,506.0,472.28,373.78
2018,5,2,9,45,396.5,301.0,2.4,14.55,618.0,604.38,475.03
2018,5,2,10,0,575.0,261.0,2.4,14.8,730.0,727.59,566.48
2018,5,2,10,15,539.5,289.0,2.4,15.05,740.5,744.88,576.0
2018,5,2,10,30,504.0,317.0,2.4,15.3,751.0,757.83,583.12
2018,5,2,10,45,469.5,345.0,2.4,15.5,757.0,767.58,588.03
2018,5,2,11,0,435.0,373.0,2.4,15.7,763.0,773.54,590.25
2018,5,2,11,15,406.5,387.5,2.45,15.8,756.0,769.38,586.36
2018,5,2,11,30,378.0,402.0,2.5,15.9,749.0,750.61,572.54
2018,5,2,11,45,317.0,428.0,2.55,16.0,720.5,721.99,550.64
2018,5,2,12,0,256.0,454.0,2.6,16.1,692.0,690.91,526.91
2018,5,2,12,15,212.0,458.5,2.7,16.15,655.0,638.63,489.11
2018,5,2,12,30,168.0,463.0,2.8,16.2,618.0,600.22,460.76
2018,5,2,12,45,152.5,457.5,2.85,16.2,597.0,578.29,444.93
2018,5,2,13,0,137.0,452.0,2.9,16.2,576.0,555.77,428.5
2018,5,2,13,15,126.0,440.0,2.95,16.15,552.5,530.76,410.44
2018,5,2,13,30,115.0,428.0,3.0,16.1,529.0,505.5,392.08
2018,5,2,13,45,103.5,411.0,3.05,16.05,500.0,461.75,359.88
2018,5,2,14,0,92.0,394.0,3.1,16.0,471.0,432.12,337.97
2018,5,2,14,15,93.5,378.5,3.15,15.9,454.0,414.68,325.51
2018,5,2,14,30,95.0,363.0,3.2,15.8,437.0,396.85,312.61
2018,5,2,14,45,79.5,338.5,3.2,15.7,398.5,358.1,283.03
2018,5,2,15,0,64.0,314.0,3.2,15.6,360.0,320.58,254.18
2018,5,2,15,15,54.5,288.0,3.2,15.6,325.5,286.92,228.11
2018,5,2,15,30,45.0,262.0,3.2,15.6,291.0,254.28,202.59
2018,5,2,15,45,69.5,252.5,3.15,15.25,293.5,255.41,204.35
2018,5,2,16,0,94.0,243.0,3.1,14.9,296.0,253.73,203.43
2018,5,2,16,15,116.0,221.5,3.1,14.7,281.0,242.54,194.37
2018,5,2,16,30,138.0,200.0,3.1,14.5,266.0,223.15,178.07
2018,5,2,16,45,232.0,165.0,3.1,14.3,260.5,215.41,168.79
2018,5,2,17,0,326.0,130.0,3.1,14.1,255.0,192.64,145.17
2018,5,2,17,15,463.5,99.0,3.05,13.8,247.0,171.75,120.04
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,133.0,81.09
2018,5,2,17,45,531.5,60.5,2.9,13.2,189.0,81.17,46.68
2018,5,2,18,0,462.0,53.0,2.8,12.9,139.0,42.63,32.26
2018,5,2,18,15,356.0,42.5,2.7,12.65,96.5,34.71,24.64
2018,5,2,18,30,250.0,32.0,2.6,12.4,54.0,24.9,13.75
2018,5,2,18,45,138.0,18.5,2.45,12.15,29.5,15.79,0.0
2018,5,2,19,0,26.0,5.0,2.3,11.9,5.0,4.27,0.0
2018,5,2,19,15,13.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
