Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,15,706.0,74.5,5.85,17.15,355.5,184.91,118.23
2018,6,1,17,30,671.0,70.0,5.8,16.7,304.0,128.77,74.52
2018,6,1,17,45,622.0,65.0,5.7,16.3,254.5,78.45,44.66
2018,6,1,18,0,573.0,60.0,5.6,15.9,205.0,47.12,36.23
2018,6,1,18,15,499.5,53.0,5.35,15.5,159.0,42.24,31.73
2018,6,1,18,30,426.0,46.0,5.1,15.1,113.0,37.35,27.0
2018,6,1,18,45,313.5,36.0,4.85,14.7,76.0,29.66,19.32
2018,6,1,19,0,201.0,26.0,4.6,14.3,39.0,20.28,3.68
2018,6,1,19,15,105.0,14.0,4.35,14.15,20.5,11.95,0.0
2018,6,1,19,30,9.0,2.0,4.1,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.8,13.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,9.39,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,19.05,3.71
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,28.77,18.81
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,35.12,25.31
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,41.41,31.29
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,46.93,36.4
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,79.93,46.78
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,128.99,77.07
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,180.55,117.36
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,233.29,162.06
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,288.32,209.72
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,346.6,259.44
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,404.97,308.39
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,459.08,353.19
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,513.12,396.58
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,565.63,437.56
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,619.44,478.34
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,666.92,513.36
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,712.74,546.29
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,752.54,574.2
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,789.51,598.59
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,822.75,620.02
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,853.01,639.31
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,878.48,655.3
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,900.6,669.04
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,917.53,679.62
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,930.93,687.95
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,939.0,692.85
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,943.47,695.52
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,943.91,696.32
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,940.74,694.84
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,933.02,690.06
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,921.6,682.92
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,903.14,672.21
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,881.2,659.11
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,855.18,642.82
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,826.0,624.24
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,791.32,602.01
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,753.91,577.3
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,712.25,547.64
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,668.44,515.65
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,620.78,479.39
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,571.67,441.11
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,519.85,400.53
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,467.21,357.93
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,410.4,310.62
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,354.12,262.44
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,297.24,212.97
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,242.2,164.94
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,182.72,115.2
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,129.73,74.72
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,79.37,45.09
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,47.8,36.47
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,42.96,32.08
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,38.11,27.45
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,30.01,19.53
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,20.26,4.57
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,11.95,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,10.24,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,19.07,4.1
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,30.39,20.15
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,36.69,26.62
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,42.99,32.62
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,46.95,36.34
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,78.55,45.3
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,127.49,74.21
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,184.32,117.96
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,234.58,161.78
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,287.92,209.14
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,344.96,258.6
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,399.89,305.33
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,457.49,352.86
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,517.68,401.25
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,568.94,441.71
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,619.1,480.19
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,665.17,515.05
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,709.21,547.64
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,749.21,576.57
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,786.58,602.16
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,820.18,625.23
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,850.84,646.22
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,876.22,663.12
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,898.33,677.82
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,902.57,680.63
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,901.65,680.16
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,896.28,676.62
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,865.53,653.24
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,867.05,655.72
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,865.55,655.88
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,825.53,626.57
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,784.59,596.49
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,819.6,625.61
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,848.4,649.71
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,806.77,620.61
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,764.09,590.64
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,761.4,591.4
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,747.11,583.19
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,706.52,554.13
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,668.15,525.8
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,620.72,488.8
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,571.64,449.62
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,516.72,405.71
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,461.24,360.09
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,409.44,315.51
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,356.42,268.59
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,298.58,217.43
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,242.49,167.66
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,183.58,117.46
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,131.02,76.64
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,80.59,46.46
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,48.6,37.62
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,43.38,32.81
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,38.11,27.74
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,30.44,20.15
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,21.05,5.92
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,12.38,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,11.1,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,20.4,5.14
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,29.67,19.57
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,35.17,25.31
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,40.69,30.62
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,45.16,34.81
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,77.33,44.13
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,130.34,76.36
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,183.71,117.82
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,238.73,165.7
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,296.23,217.4
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,347.77,265.76
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,392.25,306.92
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,438.94,348.15
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,481.08,384.2
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,512.58,410.34
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,532.86,426.46
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,612.76,490.71
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,695.9,556.78
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,720.99,574.66
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,743.9,590.42
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,758.14,599.61
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,765.36,603.36
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,810.94,638.45
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,855.35,672.29
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,864.36,678.49
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,869.86,682.28
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,912.26,714.81
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,949.28,741.58
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,947.11,740.09
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,941.32,736.26
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,925.3,725.24
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,906.0,711.93
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,891.23,701.97
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,872.82,689.35
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,853.06,675.59
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,828.83,658.52
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,794.27,633.72
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,757.0,606.36
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,715.63,574.42
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,672.03,540.12
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,621.02,499.01
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,571.15,457.91
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,516.72,412.93
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,462.47,366.9
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,411.03,321.49
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,358.14,273.63
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,300.52,221.7
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,244.8,171.46
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,185.8,120.55
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,133.41,79.44
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,82.79,49.28
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,52.22,41.14
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,46.09,35.47
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,38.09,27.94
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,29.18,19.28
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,20.12,6.18
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,11.95,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,10.24,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,21.32,5.98
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,33.11,22.61
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,41.21,30.76
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,49.14,38.32
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,63.96,51.83
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,91.5,67.47
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,125.29,91.29
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,161.94,120.42
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,204.97,154.32
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,258.24,198.18
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,304.22,238.14
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,352.02,279.24
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,392.33,313.87
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,429.99,345.28
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,436.61,350.83
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,439.71,352.47
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,439.35,351.44
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,440.39,351.04
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,494.73,393.56
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,560.05,443.75
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,621.72,491.63
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,694.33,546.97
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,717.22,563.37
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,738.49,578.68
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,735.81,575.72
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,722.35,565.05
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,716.81,560.88
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,709.31,555.25
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,695.61,544.99
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,680.19,533.46
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,599.92,471.26
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,530.74,416.55
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,529.48,416.5
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,527.05,415.35
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,604.52,479.65
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,672.46,535.29
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,731.54,583.89
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,763.02,611.0
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,721.72,578.92
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,678.12,544.73
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,630.35,506.43
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,581.03,466.01
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,528.23,421.95
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,474.56,376.02
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,417.38,326.21
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,360.74,275.66
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,303.06,223.63
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,247.24,173.25
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,187.43,121.71
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,134.4,80.1
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,83.45,49.18
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,50.87,40.05
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,46.14,35.62
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,41.42,30.97
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,32.98,22.64
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,22.54,8.31
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,13.23,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,6.83,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,13.91,2.1
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,20.95,12.25
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,32.89,23.42
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,44.76,34.39
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,53.08,42.06
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,63.84,48.33
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,55.02,40.78
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,41.86,30.2
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,94.7,74.38
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,148.33,118.65
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,154.57,123.7
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,160.06,128.09
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,182.8,146.45
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,205.86,164.85
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,244.21,195.49
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,284.01,226.98
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,295.27,235.42
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,306.12,243.53
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,310.58,246.46
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,314.39,248.86
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,339.39,268.27
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,364.68,287.78
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,381.35,300.43
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,397.96,313.02
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,428.56,336.7
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,459.23,360.3
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,474.29,371.95
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,488.89,383.32
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,559.5,438.56
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,617.14,483.35
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,738.69,580.27
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,835.35,656.95
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,856.45,674.21
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,865.52,681.57
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,838.8,662.44
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,809.21,641.34
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,775.03,616.15
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,738.5,588.78
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,697.31,557.22
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,654.43,523.78
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,607.71,486.6
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,559.91,447.78
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,508.0,405.4
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,456.16,361.93
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,401.87,315.28
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,348.89,268.78
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,294.26,220.62
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,242.38,174.88
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,189.98,130.47
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,139.31,90.81
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,94.72,62.92
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,65.72,53.29
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,56.71,45.01
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,47.5,36.31
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,35.69,24.99
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,23.21,9.31
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,13.66,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,8.54,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,21.39,6.51
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,34.54,23.88
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,42.57,31.98
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,50.64,39.67
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,60.73,48.94
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,76.07,59.02
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,110.73,82.18
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,162.87,119.48
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,210.81,156.18
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,270.18,204.24
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,315.67,244.71
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,360.09,283.47
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,398.11,316.28
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,432.19,344.7
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,506.71,404.51
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,587.69,468.71
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,644.43,513.59
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,704.66,560.55
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,747.82,593.57
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,782.81,620.35
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,817.16,644.93
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,848.77,667.38
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,874.94,686.02
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,897.95,702.41
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,915.52,714.79
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,929.7,724.85
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,925.58,721.6
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,932.8,726.68
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,927.6,722.77
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,919.0,716.59
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,925.17,721.13
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,915.1,714.04
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,898.89,703.12
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,879.21,689.74
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,855.53,673.09
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,828.3,653.85
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,795.12,630.64
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,759.13,604.25
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,717.92,572.94
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,674.47,539.23
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,626.59,501.09
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,579.0,462.22
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,526.69,418.95
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,473.7,373.95
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,417.4,325.19
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,361.53,275.64
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,304.19,224.33
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,245.51,171.97
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,188.87,123.2
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,135.8,81.5
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,85.43,50.74
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,52.32,41.22
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,46.83,36.14
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,41.27,30.79
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,31.35,21.28
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,23.29,9.85
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,13.66,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,10.24,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,20.2,5.97
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,30.9,20.74
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,36.78,26.79
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,43.79,33.42
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,41.51,31.59
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,48.03,35.66
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,65.01,50.08
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,81.93,64.23
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,110.24,87.49
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,139.67,111.4
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,178.23,142.18
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,219.81,175.31
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,264.71,210.94
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,317.62,252.76
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,346.09,274.81
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,374.73,296.76
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,385.5,304.43
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,387.2,304.98
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,465.14,366.13
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,549.76,431.12
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,603.47,471.63
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,668.56,519.93
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,647.27,501.66
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,630.62,486.9
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,575.32,444.16
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,526.64,405.89
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,559.07,430.66
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,590.9,454.51
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,602.2,462.96
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,612.3,470.67
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,645.46,496.62
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,666.14,513.42
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,603.04,466.13
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,550.92,426.56
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,601.97,469.42
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,644.94,505.22
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,707.45,555.96
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,742.5,585.54
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,701.99,554.89
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,659.23,522.21
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,613.08,485.76
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,565.51,447.33
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,514.54,405.77
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,461.53,361.41
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,406.4,313.97
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,351.37,265.45
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,295.0,215.15
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,239.96,165.91
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,185.24,118.7
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,133.29,77.9
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,79.05,44.04
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,44.68,34.21
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,40.12,30.02
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,35.52,25.61
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,29.03,19.24
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,22.51,9.71
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,13.66,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,4.27,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,11.41,0.96
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,18.14,9.83
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,23.52,15.08
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,28.9,20.14
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,43.05,32.94
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,56.86,43.11
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,84.28,65.4
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,115.5,90.49
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,169.43,129.33
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,242.35,185.68
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,295.62,229.54
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,355.02,278.89
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,399.55,317.13
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,442.19,352.81
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,489.86,391.7
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,538.66,430.81
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,566.47,452.11
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,588.83,468.6
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,628.19,498.43
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,666.72,527.15
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,733.65,579.28
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,803.94,633.22
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,816.28,641.02
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,823.87,645.51
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,849.17,664.71
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,872.17,682.12
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,822.73,643.33
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,768.71,601.04
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,756.46,591.63
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,734.18,574.72
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,805.43,631.94
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,862.22,677.79
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,820.84,646.39
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,779.64,615.19
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,744.81,589.11
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,709.16,562.15
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,657.06,522.21
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,606.19,482.84
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,575.84,460.07
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,543.8,435.54
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,506.61,406.14
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,468.58,375.59
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,438.79,351.66
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,403.91,322.44
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,355.98,281.76
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,309.81,242.05
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,267.74,204.13
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,222.82,163.22
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,175.65,123.27
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,132.08,88.95
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,90.84,61.65
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,61.55,49.45
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,52.05,40.78
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,42.23,31.64
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,32.41,22.26
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,22.66,10.23
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,14.08,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,11.1,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,20.15,6.19
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,30.0,20.07
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,37.82,27.81
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,45.53,35.09
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,53.22,42.16
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,77.83,50.07
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,123.19,78.18
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,170.62,115.27
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,218.13,155.65
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,267.84,199.14
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,318.39,243.2
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,371.18,288.48
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,421.74,331.29
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,471.35,372.06
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,522.95,413.26
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,575.08,453.77
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,629.55,495.84
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,684.5,537.5
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,727.98,569.55
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,763.6,595.56
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,798.55,619.87
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,831.11,642.0
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,852.69,656.29
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,870.6,668.09
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,886.73,679.48
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,899.56,688.63
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,912.2,697.66
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,921.54,704.87
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,925.16,709.35
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,925.08,711.26
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,916.54,706.9
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,904.48,700.06
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,886.73,688.83
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,865.56,675.11
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,839.88,658.15
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,811.06,638.77
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,776.85,615.14
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,739.95,588.9
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,699.86,558.5
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,657.55,525.7
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,611.59,488.83
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,564.14,449.95
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,513.12,408.16
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,460.89,364.08
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,405.82,316.11
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,350.9,267.1
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,294.51,216.27
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,239.54,166.62
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,184.81,119.02
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,133.05,78.05
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,79.29,44.2
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,44.6,34.29
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,40.42,30.42
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,36.25,26.37
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,29.79,20.02
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,23.31,11.0
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,13.66,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,11.1,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,19.4,5.76
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,27.79,18.08
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,34.1,24.41
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,40.27,30.27
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,54.88,43.47
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,82.64,59.18
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,116.83,81.58
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,154.32,110.46
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,198.34,144.66
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,251.03,187.55
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,302.94,231.4
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,362.69,281.28
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,422.47,330.18
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,491.21,385.59
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,546.47,429.9
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,601.97,473.38
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,594.6,466.47
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,562.21,439.92
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,534.48,416.44
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,495.55,383.71
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,521.46,402.44
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,546.75,420.21
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,541.84,415.38
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,535.06,409.3
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,535.94,409.49
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,535.78,408.91
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,546.36,417.02
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,556.2,424.57
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,587.33,449.76
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,606.56,466.26
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,547.03,421.29
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,477.89,368.91
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,459.18,355.28
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,440.33,341.25
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,560.65,437.77
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,652.63,510.83
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,707.57,554.86
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,747.78,587.39
2018,6,11,14,45,880.5,109.5,5.7,19.45,819.5,706.92,556.6
2018,6,11,15,0,872.0,107.0,5.8,19.4,784.0,663.87,523.78
2018,6,11,15,15,860.0,105.5,5.8,19.4,743.5,617.63,487.34
