Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,569.94,448.93
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,519.73,408.23
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,467.51,364.72
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,412.87,317.84
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,358.6,270.17
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,301.65,219.76
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,246.48,170.81
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,188.31,121.31
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,136.61,81.03
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,86.58,50.47
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,52.17,40.66
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,47.09,36.04
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,41.97,31.17
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,34.01,23.51
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,24.06,11.74
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,14.94,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.41,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,49.5,6.5,1.8,12.95,8.0,0.0,0.0
2018,6,12,5,0,99.0,13.0,1.8,13.1,16.0,11.1,0.0
2018,6,12,5,15,189.5,22.5,1.8,13.35,40.0,18.44,5.22
2018,6,12,5,30,280.0,32.0,1.8,13.6,64.0,25.85,16.43
2018,6,12,5,45,358.5,39.0,1.8,13.85,101.0,30.97,21.65
2018,6,12,6,0,437.0,46.0,1.8,14.1,138.0,36.06,26.51
2018,6,12,6,15,218.5,56.0,1.8,14.45,102.0,41.07,31.14
2018,6,12,6,30,0.0,66.0,1.8,14.8,66.0,54.44,41.01
2018,6,12,6,45,0.0,86.0,1.85,15.1,86.0,70.39,54.42
2018,6,12,7,0,0.0,106.0,1.9,15.4,106.0,86.54,67.79
2018,6,12,7,15,12.5,142.5,2.0,15.85,148.5,118.41,93.45
2018,6,12,7,30,25.0,179.0,2.1,16.3,191.0,152.14,120.33
2018,6,12,7,45,49.0,211.0,2.2,16.75,238.0,188.65,148.93
2018,6,12,8,0,73.0,243.0,2.3,17.2,285.0,228.22,179.87
2018,6,12,8,15,100.0,270.0,2.4,17.55,333.0,268.04,210.84
2018,6,12,8,30,127.0,297.0,2.5,17.9,381.0,314.81,247.0
2018,6,12,8,45,166.0,317.0,2.6,18.3,434.5,361.64,282.84
2018,6,12,9,0,205.0,337.0,2.7,18.7,488.0,411.84,320.91
2018,6,12,9,15,239.0,351.5,2.8,18.95,536.0,463.39,359.65
2018,6,12,9,30,273.0,366.0,2.9,19.2,584.0,511.54,395.44
2018,6,12,9,45,384.5,336.5,3.0,19.45,658.0,577.97,445.93
2018,6,12,10,0,496.0,307.0,3.1,19.7,732.0,659.06,506.12
2018,6,12,10,15,579.5,276.5,3.2,19.85,788.0,715.88,548.03
2018,6,12,10,30,663.0,246.0,3.3,20.0,844.0,774.47,590.87
2018,6,12,10,45,425.5,353.5,3.45,20.15,740.5,689.56,525.23
2018,6,12,11,0,188.0,461.0,3.6,20.3,637.0,576.89,438.65
2018,6,12,11,15,200.5,457.5,3.7,20.3,647.5,589.04,448.48
2018,6,12,11,30,213.0,454.0,3.8,20.3,658.0,600.43,457.14
2018,6,12,11,45,275.0,421.5,3.95,20.35,687.0,638.33,486.44
2018,6,12,12,0,337.0,389.0,4.1,20.4,716.0,665.35,507.83
2018,6,12,12,15,331.0,387.5,4.25,20.4,708.0,658.88,503.34
2018,6,12,12,30,325.0,386.0,4.4,20.4,700.0,650.73,497.92
2018,6,12,12,45,247.0,413.5,4.6,20.35,651.0,604.31,462.97
2018,6,12,13,0,169.0,441.0,4.8,20.3,602.0,547.98,420.44
2018,6,12,13,15,185.5,415.0,4.95,20.2,589.0,534.75,412.26
2018,6,12,13,30,202.0,389.0,5.1,20.1,576.0,520.17,402.8
2018,6,12,13,45,360.5,326.0,5.3,19.95,649.5,604.05,470.04
2018,6,12,14,0,519.0,263.0,5.5,19.8,723.0,660.1,515.73
2018,6,12,14,15,716.0,182.5,5.6,19.65,794.5,720.98,564.79
2018,6,12,14,30,913.0,102.0,5.7,19.5,866.0,755.92,594.08
2018,6,12,14,45,904.5,101.0,5.8,19.35,831.0,715.6,563.86
2018,6,12,15,0,896.0,100.0,5.9,19.2,796.0,673.02,531.53
2018,6,12,15,15,885.0,98.5,5.9,19.2,755.5,626.43,494.77
2018,6,12,15,30,874.0,97.0,5.9,19.2,715.0,578.25,455.89
2018,6,12,15,45,860.5,94.5,5.9,18.8,670.5,526.57,413.95
2018,6,12,16,0,847.0,92.0,5.9,18.4,626.0,474.05,370.08
2018,6,12,16,15,829.0,89.5,5.9,18.15,578.0,418.09,322.05
2018,6,12,16,30,811.0,87.0,5.9,17.9,530.0,362.76,273.33
2018,6,12,16,45,787.5,83.5,5.9,17.65,479.5,305.45,222.34
2018,6,12,17,0,764.0,80.0,5.9,17.4,429.0,249.57,172.46
2018,6,12,17,15,730.0,76.5,5.85,17.05,378.0,193.58,124.4
2018,6,12,17,30,696.0,73.0,5.8,16.7,327.0,137.12,80.0
2018,6,12,17,45,648.0,68.0,5.75,16.3,276.0,85.47,48.39
2018,6,12,18,0,600.0,63.0,5.7,15.9,225.0,49.27,38.18
2018,6,12,18,15,531.0,56.0,5.65,15.55,177.5,44.44,33.77
2018,6,12,18,30,462.0,49.0,5.6,15.2,130.0,39.57,29.13
2018,6,12,18,45,355.0,40.5,5.5,14.8,91.0,33.23,22.91
2018,6,12,19,0,248.0,32.0,5.4,14.4,52.0,24.92,12.66
2018,6,12,19,15,137.0,18.5,5.3,14.2,28.5,15.79,0.0
2018,6,12,19,30,26.0,5.0,5.2,14.0,5.0,4.27,0.0
2018,6,12,19,45,13.0,2.5,5.15,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,40.0,7.0,4.6,12.45,8.0,0.0,0.0
2018,6,13,5,0,80.0,14.0,4.7,12.6,16.0,11.95,0.0
2018,6,13,5,15,206.0,26.5,4.75,12.9,46.5,20.66,6.51
2018,6,13,5,30,332.0,39.0,4.8,13.2,77.0,32.24,21.87
2018,6,13,5,45,418.0,47.0,4.8,13.5,119.0,38.03,27.85
2018,6,13,6,0,504.0,55.0,4.8,13.8,161.0,43.8,33.38
2018,6,13,6,15,573.5,60.5,4.75,14.05,211.5,47.42,36.81
2018,6,13,6,30,643.0,66.0,4.7,14.3,262.0,72.32,42.79
2018,6,13,6,45,686.5,70.0,4.65,14.6,313.5,121.75,69.66
2018,6,13,7,0,730.0,74.0,4.6,14.9,365.0,179.18,113.0
2018,6,13,7,15,760.5,77.0,4.65,15.2,416.5,233.64,159.43
2018,6,13,7,30,791.0,80.0,4.7,15.5,468.0,290.69,210.03
2018,6,13,7,45,814.5,82.5,4.7,15.8,518.5,347.25,260.69
2018,6,13,8,0,838.0,85.0,4.7,16.1,569.0,404.99,311.53
2018,6,13,8,15,855.0,87.0,4.8,16.4,616.5,461.02,360.08
2018,6,13,8,30,872.0,89.0,4.9,16.7,664.0,515.52,406.17
2018,6,13,8,45,885.0,91.0,5.05,17.0,708.0,567.41,449.13
2018,6,13,9,0,898.0,93.0,5.2,17.3,752.0,618.18,490.12
2018,6,13,9,15,906.5,95.5,5.3,17.6,791.0,665.2,527.12
2018,6,13,9,30,915.0,98.0,5.4,17.9,830.0,710.21,561.75
2018,6,13,9,45,921.0,100.0,5.5,18.15,863.0,750.75,592.47
2018,6,13,10,0,927.0,102.0,5.6,18.4,896.0,788.65,619.79
2018,6,13,10,15,932.0,103.5,5.6,18.65,923.0,822.51,642.93
2018,6,13,10,30,937.0,105.0,5.6,18.9,950.0,853.31,663.71
2018,6,13,10,45,941.0,105.0,5.65,19.1,970.0,878.73,680.93
2018,6,13,11,0,945.0,105.0,5.7,19.3,990.0,900.77,695.75
2018,6,13,11,15,947.5,105.5,5.75,19.45,1003.5,918.5,707.68
2018,6,13,11,30,950.0,106.0,5.8,19.6,1017.0,932.64,717.14
2018,6,13,11,45,951.5,105.5,5.8,19.75,1023.0,941.36,722.58
2018,6,13,12,0,953.0,105.0,5.8,19.9,1029.0,946.42,725.55
2018,6,13,12,15,949.0,107.5,5.9,19.9,1026.5,945.63,725.54
2018,6,13,12,30,945.0,110.0,6.0,19.9,1024.0,941.19,723.06
2018,6,13,12,45,939.0,112.0,6.05,19.95,1013.5,930.94,716.15
2018,6,13,13,0,933.0,114.0,6.1,20.0,1003.0,917.17,706.84
2018,6,13,13,15,929.0,114.0,6.2,19.9,986.5,899.86,695.72
2018,6,13,13,30,925.0,114.0,6.3,19.8,970.0,879.11,682.14
2018,6,13,13,45,851.5,148.0,6.4,19.7,921.0,828.46,646.76
2018,6,13,14,0,778.0,182.0,6.5,19.6,872.0,787.58,617.29
2018,6,13,14,15,839.0,146.0,6.6,19.4,868.0,776.94,611.54
2018,6,13,14,30,900.0,110.0,6.7,19.2,864.0,753.85,596.15
2018,6,13,14,45,891.0,108.5,6.8,19.0,828.5,713.26,565.67
2018,6,13,15,0,882.0,107.0,6.9,18.8,793.0,670.48,532.85
2018,6,13,15,15,870.5,105.0,6.9,18.8,752.0,623.77,495.61
2018,6,13,15,30,859.0,103.0,6.9,18.8,711.0,575.54,456.33
2018,6,13,15,45,844.5,100.5,6.9,18.25,666.5,524.09,414.46
2018,6,13,16,0,830.0,98.0,6.9,17.7,622.0,471.73,370.59
2018,6,13,16,15,811.0,95.0,6.9,17.4,574.0,416.19,322.66
2018,6,13,16,30,792.0,92.0,6.9,17.1,526.0,361.02,273.88
2018,6,13,16,45,768.0,88.5,6.85,16.75,476.0,304.6,223.46
2018,6,13,17,0,744.0,85.0,6.8,16.4,426.0,249.7,174.26
2018,6,13,17,15,711.0,80.5,6.75,16.05,375.0,190.72,123.48
2018,6,13,17,30,678.0,76.0,6.7,15.7,324.0,137.94,81.79
2018,6,13,17,45,631.0,71.0,6.65,15.3,274.0,87.38,50.52
2018,6,13,18,0,584.0,66.0,6.6,14.9,224.0,51.48,40.3
2018,6,13,18,15,516.5,58.5,6.45,14.6,177.0,46.36,35.62
2018,6,13,18,30,449.0,51.0,6.3,14.3,130.0,41.18,30.67
2018,6,13,18,45,347.0,41.0,6.15,13.95,90.5,33.6,23.35
2018,6,13,19,0,245.0,31.0,6.0,13.6,51.0,24.14,12.37
2018,6,13,19,15,136.0,18.0,5.9,13.45,28.0,15.36,0.0
2018,6,13,19,30,27.0,5.0,5.8,13.3,5.0,4.27,0.0
2018,6,13,19,45,13.5,2.5,5.7,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,45,31.0,6.5,5.85,12.15,7.5,0.0,0.0
2018,6,14,5,0,62.0,13.0,5.8,12.2,15.0,11.1,0.0
2018,6,14,5,15,174.0,27.5,5.75,12.3,45.0,21.36,6.91
2018,6,14,5,30,286.0,42.0,5.7,12.4,75.0,32.45,22.11
2018,6,14,5,45,339.5,50.0,5.65,12.5,107.5,38.35,28.24
2018,6,14,6,0,393.0,58.0,5.6,12.6,140.0,45.63,35.17
2018,6,14,6,15,196.5,62.0,5.45,12.75,103.0,47.71,37.26
2018,6,14,6,30,0.0,66.0,5.3,12.9,66.0,54.44,41.3
2018,6,14,6,45,0.0,74.5,5.15,13.05,74.5,61.5,47.28
2018,6,14,7,0,0.0,83.0,5.0,13.2,83.0,68.57,53.16
2018,6,14,7,15,1.5,110.5,4.85,13.4,111.0,91.05,71.93
2018,6,14,7,30,3.0,138.0,4.7,13.6,139.0,113.93,90.78
2018,6,14,7,45,13.0,172.5,4.6,13.85,179.5,145.6,116.5
2018,6,14,8,0,23.0,207.0,4.5,14.1,220.0,178.72,143.18
2018,6,14,8,15,18.0,207.0,4.35,14.35,218.0,178.72,142.74
2018,6,14,8,30,13.0,207.0,4.2,14.6,216.0,177.92,141.63
2018,6,14,8,45,11.0,209.5,4.05,14.85,217.5,180.12,142.94
2018,6,14,9,0,9.0,212.0,3.9,15.1,219.0,182.03,143.99
2018,6,14,9,15,13.0,240.0,3.8,15.35,250.5,208.83,165.1
2018,6,14,9,30,17.0,268.0,3.7,15.6,282.0,236.12,186.33
2018,6,14,9,45,21.0,293.0,3.65,15.8,310.5,261.32,205.77
2018,6,14,10,0,25.0,318.0,3.6,16.0,339.0,294.15,231.0
2018,6,14,10,15,42.0,358.5,3.6,16.15,395.5,344.82,270.11
2018,6,14,10,30,59.0,399.0,3.6,16.3,452.0,396.73,309.59
2018,6,14,10,45,67.0,419.5,3.65,16.45,481.0,424.26,330.07
2018,6,14,11,0,75.0,440.0,3.7,16.6,510.0,451.94,350.61
2018,6,14,11,15,119.5,455.0,3.8,16.7,568.5,516.64,399.83
2018,6,14,11,30,164.0,470.0,3.9,16.8,627.0,571.58,441.16
2018,6,14,11,45,214.5,470.0,4.0,16.85,677.0,618.29,476.52
2018,6,14,12,0,265.0,470.0,4.1,16.9,727.0,674.43,518.31
2018,6,14,12,15,274.5,468.0,4.2,16.9,734.0,681.27,523.49
2018,6,14,12,30,284.0,466.0,4.3,16.9,741.0,686.53,527.91
2018,6,14,12,45,271.5,464.0,4.4,16.9,725.0,670.86,516.78
2018,6,14,13,0,259.0,462.0,4.5,16.9,709.0,653.95,504.79
2018,6,14,13,15,255.0,455.0,4.6,16.85,694.5,638.74,494.34
2018,6,14,13,30,251.0,448.0,4.7,16.8,680.0,622.38,482.97
2018,6,14,13,45,438.0,351.5,4.8,16.75,745.0,688.41,537.31
2018,6,14,14,0,625.0,255.0,4.9,16.7,810.0,737.61,578.15
2018,6,14,14,15,759.0,185.0,4.95,16.65,836.5,751.6,591.37
2018,6,14,14,30,893.0,115.0,5.0,16.6,863.0,753.37,595.27
2018,6,14,14,45,885.5,112.5,5.05,16.55,828.0,713.22,564.97
2018,6,14,15,0,878.0,110.0,5.1,16.5,793.0,670.76,532.45
2018,6,14,15,15,866.5,108.0,5.1,16.5,752.5,624.27,495.78
2018,6,14,15,30,855.0,106.0,5.1,16.5,712.0,576.25,457.04
2018,6,14,15,45,842.0,102.5,5.1,16.3,667.5,525.5,415.49
2018,6,14,16,0,829.0,99.0,5.1,16.1,623.0,472.54,371.02
2018,6,14,16,15,811.5,95.5,5.1,15.95,575.0,417.24,323.4
2018,6,14,16,30,794.0,92.0,5.1,15.8,527.0,362.14,274.77
2018,6,14,16,45,768.5,88.5,5.1,15.65,476.5,305.2,224.02
2018,6,14,17,0,743.0,85.0,5.1,15.5,426.0,249.94,174.6
2018,6,14,17,15,707.5,81.0,5.05,15.3,374.5,191.0,123.96
2018,6,14,17,30,672.0,77.0,5.0,15.1,323.0,138.54,82.58
2018,6,14,17,45,622.5,72.0,5.0,14.9,273.0,88.18,51.31
2018,6,14,18,0,573.0,67.0,5.0,14.7,223.0,52.16,40.94
2018,6,14,18,15,500.0,60.0,4.9,14.45,176.0,47.46,36.63
2018,6,14,18,30,427.0,53.0,4.8,14.2,129.0,42.75,32.09
2018,6,14,18,45,319.0,43.0,4.7,13.95,90.0,35.24,24.8
2018,6,14,19,0,211.0,33.0,4.6,13.7,51.0,25.58,13.65
2018,6,14,19,15,115.5,19.0,4.55,13.55,28.0,16.22,0.0
2018,6,14,19,30,20.0,5.0,4.5,13.4,5.0,4.27,0.0
2018,6,14,19,45,10.0,2.5,4.5,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.0,4.5,12.65,7.5,0.0,0.0
2018,6,15,5,0,57.0,14.0,4.6,12.7,15.0,11.95,0.0
2018,6,15,5,15,168.0,27.5,4.65,12.8,44.0,21.35,6.81
2018,6,15,5,30,279.0,41.0,4.7,12.9,73.0,31.67,21.4
2018,6,15,5,45,335.5,45.5,4.7,13.0,102.5,36.36,26.44
2018,6,15,6,0,392.0,50.0,4.7,13.1,132.0,39.02,29.22
2018,6,15,6,15,196.0,37.5,4.75,13.25,78.5,27.87,19.41
2018,6,15,6,30,0.0,25.0,4.8,13.4,25.0,20.6,12.14
2018,6,15,6,45,0.0,31.5,4.8,13.55,31.5,25.99,16.75
2018,6,15,7,0,0.0,38.0,4.8,13.7,38.0,31.39,21.32
2018,6,15,7,15,0.0,59.5,4.85,13.85,59.5,49.29,36.49
2018,6,15,7,30,0.0,81.0,4.9,14.0,81.0,67.26,51.54
2018,6,15,7,45,0.0,90.5,4.95,14.2,90.5,75.19,57.97
2018,6,15,8,0,0.0,100.0,5.0,14.4,100.0,83.08,64.32
2018,6,15,8,15,0.0,110.5,5.05,14.5,110.5,91.84,71.37
2018,6,15,8,30,0.0,121.0,5.1,14.6,121.0,100.65,78.42
2018,6,15,8,45,1.0,136.0,5.15,14.75,136.5,113.77,88.98
2018,6,15,9,0,2.0,151.0,5.2,14.9,152.0,127.07,99.61
2018,6,15,9,15,64.0,156.5,5.2,14.95,207.5,178.78,142.67
2018,6,15,9,30,126.0,162.0,5.2,15.0,263.0,232.84,187.45
2018,6,15,9,45,66.0,173.5,5.25,15.1,226.5,201.88,161.04
2018,6,15,10,0,6.0,185.0,5.3,15.2,190.0,159.71,125.24
2018,6,15,10,15,8.0,199.0,5.3,15.3,206.0,173.52,136.25
2018,6,15,10,30,10.0,213.0,5.3,15.4,222.0,187.47,147.28
2018,6,15,10,45,10.5,219.5,5.3,15.5,229.0,193.9,152.23
2018,6,15,11,0,11.0,226.0,5.3,15.6,236.0,200.31,157.18
2018,6,15,11,15,12.0,236.5,5.3,15.65,247.5,210.55,165.22
2018,6,15,11,30,13.0,247.0,5.3,15.7,259.0,220.78,173.25
2018,6,15,11,45,12.5,242.0,5.3,15.7,254.0,216.28,169.61
2018,6,15,12,0,12.0,237.0,5.3,15.7,249.0,211.67,165.92
2018,6,15,12,15,12.0,237.5,5.35,15.7,249.5,212.12,166.29
2018,6,15,12,30,12.0,238.0,5.4,15.7,250.0,212.46,166.58
2018,6,15,12,45,12.0,240.0,5.45,15.7,251.5,213.98,167.84
2018,6,15,13,0,12.0,242.0,5.5,15.7,253.0,215.39,169.04
2018,6,15,13,15,12.0,243.5,5.65,15.7,254.5,216.29,169.88
2018,6,15,13,30,12.0,245.0,5.8,15.7,256.0,217.11,170.68
2018,6,15,13,45,199.0,233.0,5.9,15.65,410.0,378.99,304.49
2018,6,15,14,0,386.0,221.0,6.0,15.6,564.0,517.89,416.36
2018,6,15,14,15,628.0,170.0,6.1,15.5,706.5,643.33,516.7
2018,6,15,14,30,870.0,119.0,6.2,15.4,849.0,740.54,593.34
2018,6,15,14,45,864.0,115.5,6.3,15.25,814.5,701.42,563.13
2018,6,15,15,0,858.0,112.0,6.4,15.1,780.0,659.95,530.94
2018,6,15,15,15,846.0,110.0,6.4,15.1,740.0,614.05,493.95
2018,6,15,15,30,834.0,108.0,6.4,15.1,700.0,568.2,456.12
2018,6,15,15,45,821.5,104.5,6.45,14.8,656.5,517.34,414.02
2018,6,15,16,0,809.0,101.0,6.5,14.5,613.0,465.66,370.04
2018,6,15,16,15,792.0,97.0,6.45,14.35,566.0,411.17,322.33
2018,6,15,16,30,775.0,93.0,6.4,14.2,519.0,356.88,273.69
2018,6,15,16,45,750.0,89.5,6.35,14.0,469.5,301.16,223.41
2018,6,15,17,0,725.0,86.0,6.3,13.8,420.0,247.08,174.5
2018,6,15,17,15,689.5,82.5,6.25,13.65,369.5,189.58,124.57
2018,6,15,17,30,654.0,79.0,6.2,13.5,319.0,138.57,83.93
2018,6,15,17,45,603.0,73.5,6.15,13.3,269.0,88.76,52.55
2018,6,15,18,0,552.0,68.0,6.1,13.1,219.0,52.75,41.74
2018,6,15,18,15,478.0,61.5,6.0,12.9,173.0,48.52,37.81
2018,6,15,18,30,404.0,55.0,5.9,12.7,127.0,44.33,33.69
2018,6,15,18,45,297.0,44.5,5.8,12.55,88.5,34.27,24.13
2018,6,15,19,0,190.0,34.0,5.7,12.4,50.0,26.28,14.46
2018,6,15,19,15,103.0,19.5,5.65,12.4,27.5,16.64,0.0
2018,6,15,19,30,16.0,5.0,5.6,12.4,5.0,4.27,0.0
2018,6,15,19,45,8.0,2.5,5.5,12.35,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,4,45,21.0,6.5,2.65,12.8,7.0,0.0,0.0
2018,6,16,5,0,42.0,13.0,2.5,12.8,14.0,11.1,0.0
2018,6,16,5,15,140.0,29.0,2.4,12.9,43.0,22.44,7.35
2018,6,16,5,30,238.0,45.0,2.3,13.0,72.0,34.54,23.85
2018,6,16,5,45,296.0,52.0,2.25,13.1,102.5,39.62,29.32
2018,6,16,6,0,354.0,59.0,2.2,13.2,133.0,44.64,34.24
2018,6,16,6,15,177.0,58.0,2.2,13.4,95.0,44.75,34.55
2018,6,16,6,30,0.0,57.0,2.2,13.6,57.0,47.19,35.0
2018,6,16,6,45,0.0,77.0,2.15,13.75,77.0,63.44,48.81
2018,6,16,7,0,0.0,97.0,2.1,13.9,97.0,79.54,62.29
2018,6,16,7,15,4.0,129.0,2.1,14.1,131.0,106.04,84.12
2018,6,16,7,30,8.0,161.0,2.1,14.3,165.0,133.32,106.28
2018,6,16,7,45,21.5,191.5,2.05,14.5,203.5,163.36,130.2
2018,6,16,8,0,35.0,222.0,2.0,14.7,242.0,196.43,156.41
2018,6,16,8,15,65.5,255.5,2.0,14.9,297.0,240.59,191.14
2018,6,16,8,30,96.0,289.0,2.0,15.1,352.0,288.29,228.38
2018,6,16,8,45,288.5,269.0,1.95,15.35,477.0,390.86,308.42
2018,6,16,9,0,481.0,249.0,1.9,15.6,602.0,508.56,398.35
2018,6,16,9,15,671.5,185.0,1.95,15.8,706.0,599.68,467.81
2018,6,16,9,30,862.0,121.0,2.0,16.0,810.0,692.86,538.02
2018,6,16,9,45,875.0,120.0,2.0,16.2,844.5,733.81,567.03
2018,6,16,10,0,888.0,119.0,2.0,16.4,879.0,772.75,594.27
2018,6,16,10,15,893.5,121.0,2.1,16.6,906.5,806.3,616.9
2018,6,16,10,30,899.0,123.0,2.2,16.8,934.0,836.96,637.46
2018,6,16,10,45,903.0,124.0,2.3,16.95,954.5,862.46,654.57
2018,6,16,11,0,907.0,125.0,2.4,17.1,975.0,884.72,669.51
2018,6,16,11,15,909.0,126.5,2.5,17.15,988.5,902.35,681.61
2018,6,16,11,30,911.0,128.0,2.6,17.2,1002.0,916.53,691.46
2018,6,16,11,45,911.0,129.0,2.7,17.3,1008.0,925.01,697.44
2018,6,16,12,0,911.0,130.0,2.8,17.4,1014.0,929.99,701.16
2018,6,16,12,15,880.0,147.5,2.95,17.4,1000.5,918.05,694.14
2018,6,16,12,30,849.0,165.0,3.1,17.4,987.0,916.0,694.02
2018,6,16,12,45,569.5,283.5,3.25,17.4,833.0,778.98,596.02
2018,6,16,13,0,290.0,402.0,3.4,17.4,679.0,626.49,481.45
2018,6,16,13,15,259.0,413.5,3.55,17.3,657.5,604.78,466.39
2018,6,16,13,30,228.0,425.0,3.7,17.2,636.0,582.68,450.14
2018,6,16,13,45,394.5,346.5,3.85,17.15,701.5,648.91,503.79
2018,6,16,14,0,561.0,268.0,4.0,17.1,767.0,698.76,544.28
2018,6,16,14,15,716.0,198.5,4.1,16.95,813.5,735.61,574.45
2018,6,16,14,30,871.0,129.0,4.2,16.8,860.0,750.16,588.09
2018,6,16,14,45,860.0,128.0,4.35,16.65,824.5,709.82,558.59
2018,6,16,15,0,849.0,127.0,4.5,16.5,789.0,671.39,530.01
2018,6,16,15,15,836.5,125.0,4.5,16.5,748.5,624.72,493.63
2018,6,16,15,30,824.0,123.0,4.5,16.5,708.0,576.69,455.36
2018,6,16,15,45,808.0,120.5,4.75,16.1,664.0,525.37,414.8
2018,6,16,16,0,792.0,118.0,5.0,15.7,620.0,473.57,372.34
2018,6,16,16,15,770.5,115.0,5.15,15.5,572.0,418.92,325.83
2018,6,16,16,30,749.0,112.0,5.3,15.3,524.0,362.46,276.68
2018,6,16,16,45,722.0,107.5,5.4,15.05,474.0,306.12,226.88
2018,6,16,17,0,695.0,103.0,5.5,14.8,424.0,251.7,178.53
2018,6,16,17,15,657.0,98.5,5.6,14.55,373.0,197.53,132.08
2018,6,16,17,30,619.0,94.0,5.7,14.3,322.0,147.14,92.32
2018,6,16,17,45,566.5,87.0,5.75,14.05,271.5,98.01,61.14
2018,6,16,18,0,514.0,80.0,5.8,13.8,221.0,62.13,49.99
2018,6,16,18,15,442.0,71.0,5.75,13.65,174.5,53.66,42.27
2018,6,16,18,30,370.0,62.0,5.7,13.5,128.0,47.17,36.1
2018,6,16,18,45,269.5,49.0,5.65,13.3,89.5,37.52,26.88
2018,6,16,19,0,169.0,36.0,5.6,13.1,51.0,27.75,15.7
2018,6,16,19,15,90.5,20.5,5.5,13.05,28.0,17.5,0.0
2018,6,16,19,30,12.0,5.0,5.4,13.0,5.0,4.27,0.0
2018,6,16,19,45,6.0,2.5,5.3,12.95,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,17,4,45,14.0,5.5,3.75,13.25,6.0,0.0,0.0
2018,6,17,5,0,28.0,11.0,3.7,13.3,12.0,9.39,0.0
2018,6,17,5,15,113.0,27.5,3.65,13.4,39.5,21.44,6.6
2018,6,17,5,30,198.0,44.0,3.6,13.5,67.0,33.66,23.02
2018,6,17,5,45,249.5,51.5,3.6,13.6,94.5,39.03,28.72
2018,6,17,6,0,301.0,59.0,3.6,13.7,122.0,44.32,33.86
2018,6,17,6,15,150.5,51.5,3.55,13.8,83.0,39.94,30.17
2018,6,17,6,30,0.0,44.0,3.5,13.9,44.0,36.36,25.66
2018,6,17,6,45,0.0,69.5,3.5,14.0,69.5,57.59,43.78
2018,6,17,7,0,0.0,95.0,3.5,14.1,95.0,77.97,60.94
2018,6,17,7,15,2.5,125.0,3.4,14.25,126.0,102.59,81.31
2018,6,17,7,30,5.0,155.0,3.3,14.4,157.0,127.79,101.89
2018,6,17,7,45,15.5,182.0,3.25,14.55,190.5,153.85,122.75
2018,6,17,8,0,26.0,209.0,3.2,14.7,224.0,182.55,145.67
2018,6,17,8,15,24.5,224.0,3.15,14.8,239.0,195.22,155.57
2018,6,17,8,30,23.0,239.0,3.1,14.9,254.0,208.93,166.24
2018,6,17,8,45,38.5,272.5,3.05,15.05,300.0,250.36,198.96
2018,6,17,9,0,54.0,306.0,3.0,15.2,346.0,291.0,230.62
2018,6,17,9,15,64.5,331.0,2.9,15.35,381.0,322.9,255.02
2018,6,17,9,30,75.0,356.0,2.8,15.5,416.0,355.71,279.88
2018,6,17,9,45,104.5,380.0,2.75,15.65,467.5,401.81,315.05
2018,6,17,10,0,134.0,404.0,2.7,15.8,519.0,457.97,357.22
2018,6,17,10,15,136.0,419.5,2.6,16.05,539.0,479.53,372.2
2018,6,17,10,30,138.0,435.0,2.5,16.3,559.0,500.67,386.85
2018,6,17,10,45,157.0,448.0,2.4,16.55,592.5,533.07,410.02
2018,6,17,11,0,176.0,461.0,2.3,16.8,626.0,565.57,432.89
2018,6,17,11,15,161.5,468.0,2.3,17.0,621.0,563.82,430.48
2018,6,17,11,30,147.0,475.0,2.3,17.2,616.0,560.74,427.37
2018,6,17,11,45,163.0,477.5,2.25,17.35,635.0,579.22,440.58
2018,6,17,12,0,179.0,480.0,2.2,17.5,654.0,596.9,453.0
2018,6,17,12,15,382.5,391.0,2.25,17.65,761.5,715.86,542.72
2018,6,17,12,30,586.0,302.0,2.3,17.8,869.0,813.75,614.87
2018,6,17,12,45,723.5,225.0,2.3,17.9,919.0,861.64,650.09
2018,6,17,13,0,861.0,148.0,2.3,18.0,969.0,883.67,665.11
2018,6,17,13,15,875.5,137.5,2.35,18.05,960.5,874.52,659.37
2018,6,17,13,30,890.0,127.0,2.4,18.1,952.0,861.3,651.21
2018,6,17,13,45,886.0,125.0,2.4,18.15,929.5,836.49,634.74
2018,6,17,14,0,882.0,123.0,2.4,18.2,907.0,808.55,616.18
2018,6,17,14,15,875.5,121.5,2.45,18.15,878.5,776.17,595.03
2018,6,17,14,30,869.0,120.0,2.5,18.1,850.0,741.12,570.94
2018,6,17,14,45,860.5,117.5,2.5,18.1,815.0,701.31,542.05
2018,6,17,15,0,852.0,115.0,2.5,18.1,780.0,659.34,510.97
2018,6,17,15,15,840.5,112.5,2.5,18.1,740.0,613.63,476.37
2018,6,17,15,30,829.0,110.0,2.5,18.1,700.0,568.04,440.91
2018,6,17,15,45,814.5,107.0,2.5,17.9,656.0,516.92,400.63
2018,6,17,16,0,800.0,104.0,2.5,17.7,612.0,465.18,358.64
2018,6,17,16,15,781.5,101.0,2.5,17.55,565.0,411.48,313.82
2018,6,17,16,30,763.0,98.0,2.5,17.4,518.0,358.12,268.04
2018,6,17,16,45,738.0,94.0,2.5,17.2,468.5,302.61,219.86
2018,6,17,17,0,713.0,90.0,2.5,17.0,419.0,245.58,170.22
2018,6,17,17,15,678.5,85.5,2.5,16.75,369.0,191.16,124.14
2018,6,17,17,30,644.0,81.0,2.5,16.5,319.0,140.05,84.19
2018,6,17,17,45,597.0,75.0,2.5,16.25,269.5,90.61,53.19
2018,6,17,18,0,550.0,69.0,2.5,16.0,220.0,53.47,41.89
2018,6,17,18,15,483.0,61.0,2.45,15.7,174.0,48.07,37.01
2018,6,17,18,30,416.0,53.0,2.4,15.4,128.0,42.58,31.83
2018,6,17,18,45,319.0,43.0,2.3,15.1,90.0,35.12,24.67
2018,6,17,19,0,222.0,33.0,2.2,14.8,52.0,25.59,14.1
2018,6,17,19,15,123.5,19.0,2.15,14.65,28.5,16.22,0.0
2018,6,17,19,30,25.0,5.0,2.1,14.5,5.0,4.27,0.0
2018,6,17,19,45,12.5,2.5,2.05,14.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,35.0,6.0,1.35,13.1,7.0,0.0,0.0
2018,6,18,5,0,70.0,12.0,1.4,13.3,14.0,10.24,0.0
2018,6,18,5,15,183.5,25.0,1.45,13.5,43.0,19.47,5.33
2018,6,18,5,30,297.0,38.0,1.5,13.7,72.0,31.27,20.99
2018,6,18,5,45,348.0,43.5,1.5,13.95,102.0,34.74,24.95
2018,6,18,6,0,399.0,49.0,1.5,14.2,132.0,38.28,28.47
2018,6,18,6,15,199.5,45.0,1.45,14.4,86.5,33.19,24.11
2018,6,18,6,30,0.0,41.0,1.4,14.6,41.0,33.87,23.48
2018,6,18,6,45,0.0,47.5,1.4,14.8,47.5,39.27,28.06
2018,6,18,7,0,0.0,54.0,1.4,15.0,54.0,44.69,32.57
2018,6,18,7,15,0.0,83.5,1.4,15.25,83.5,69.23,53.13
2018,6,18,7,30,0.0,113.0,1.4,15.5,113.0,93.17,72.83
2018,6,18,7,45,1.0,134.5,1.35,15.75,135.0,111.2,87.31
2018,6,18,8,0,2.0,156.0,1.3,16.0,157.0,129.49,101.84
2018,6,18,8,15,5.5,178.0,1.35,16.25,181.5,149.55,117.62
2018,6,18,8,30,9.0,200.0,1.4,16.5,206.0,170.12,133.68
2018,6,18,8,45,15.0,230.0,1.45,16.8,240.5,199.12,156.26
2018,6,18,9,0,21.0,260.0,1.5,17.1,275.0,228.9,179.16
2018,6,18,9,15,43.5,305.5,1.55,17.3,339.5,287.92,224.7
2018,6,18,9,30,66.0,351.0,1.6,17.5,404.0,345.3,268.09
2018,6,18,9,45,156.0,367.5,1.7,17.7,499.0,434.61,336.16
2018,6,18,10,0,246.0,384.0,1.8,17.9,594.0,530.65,407.51
2018,6,18,10,15,281.0,397.0,1.85,18.05,644.5,579.24,442.24
2018,6,18,10,30,316.0,410.0,1.9,18.2,695.0,628.78,477.54
2018,6,18,10,45,327.5,418.0,2.0,18.35,719.0,655.11,496.0
2018,6,18,11,0,339.0,426.0,2.1,18.5,743.0,680.51,513.89
2018,6,18,11,15,350.5,426.5,2.2,18.6,758.5,698.05,526.45
2018,6,18,11,30,362.0,427.0,2.3,18.7,774.0,714.23,538.1
2018,6,18,11,45,366.0,429.0,2.4,18.8,782.0,723.64,544.87
2018,6,18,12,0,370.0,431.0,2.5,18.9,790.0,731.26,550.47
2018,6,18,12,15,316.5,445.5,2.6,18.9,752.5,697.45,525.97
2018,6,18,12,30,263.0,460.0,2.7,18.9,715.0,662.03,500.34
2018,6,18,12,45,206.0,457.0,2.8,18.9,655.5,597.03,453.53
2018,6,18,13,0,149.0,454.0,2.9,18.9,596.0,541.82,413.02
2018,6,18,13,15,141.0,455.5,2.95,18.85,588.0,532.8,406.87
2018,6,18,13,30,133.0,457.0,3.0,18.8,580.0,523.2,400.05
2018,6,18,13,45,305.5,377.0,3.1,18.75,651.0,595.26,457.97
2018,6,18,14,0,478.0,297.0,3.2,18.7,722.0,658.33,507.78
2018,6,18,14,15,680.5,204.5,3.2,18.55,788.0,714.7,552.34
2018,6,18,14,30,883.0,112.0,3.2,18.4,854.0,744.37,577.03
2018,6,18,14,45,874.5,110.0,3.25,18.3,819.0,704.54,547.74
2018,6,18,15,0,866.0,108.0,3.3,18.2,784.0,662.52,516.61
2018,6,18,15,15,854.5,106.0,3.3,18.2,744.0,616.72,481.51
2018,6,18,15,30,843.0,104.0,3.3,18.2,704.0,569.42,444.38
2018,6,18,15,45,829.0,101.0,3.4,17.9,660.0,519.26,404.73
2018,6,18,16,0,815.0,98.0,3.5,17.6,616.0,467.1,362.23
2018,6,18,16,15,796.5,95.0,3.55,17.4,568.5,412.7,316.43
2018,6,18,16,30,778.0,92.0,3.6,17.2,521.0,358.61,269.63
2018,6,18,16,45,754.0,88.0,3.65,17.0,471.5,302.62,220.53
2018,6,18,17,0,730.0,84.0,3.7,16.8,422.0,248.15,172.42
2018,6,18,17,15,696.5,80.0,3.7,16.5,372.0,190.4,123.18
2018,6,18,17,30,663.0,76.0,3.7,16.2,322.0,138.83,82.53
2018,6,18,17,45,617.0,71.0,3.7,15.95,272.5,89.14,51.26
2018,6,18,18,0,571.0,66.0,3.7,15.7,223.0,51.23,39.97
2018,6,18,18,15,504.0,58.5,3.65,15.4,176.5,46.13,35.34
2018,6,18,18,30,437.0,51.0,3.6,15.1,130.0,40.95,30.44
2018,6,18,18,45,330.5,41.5,3.5,14.8,91.0,33.8,23.57
2018,6,18,19,0,224.0,32.0,3.4,14.5,52.0,24.83,13.64
2018,6,18,19,15,112.5,17.5,3.4,14.3,27.5,14.94,0.0
2018,6,18,19,30,1.0,3.0,3.4,14.1,3.0,2.56,0.0
2018,6,18,19,45,0.5,1.5,3.35,13.95,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,4,45,46.5,6.5,3.1,12.95,7.5,0.0,0.0
2018,6,19,5,0,93.0,13.0,3.1,13.0,15.0,11.1,0.0
2018,6,19,5,15,218.5,24.0,3.1,13.15,44.5,19.91,5.38
2018,6,19,5,30,344.0,35.0,3.1,13.3,74.0,28.76,18.84
2018,6,19,5,45,389.0,38.5,3.1,13.4,103.0,30.74,21.46
2018,6,19,6,0,434.0,42.0,3.1,13.5,132.0,32.9,23.74
2018,6,19,6,15,217.0,33.0,3.1,13.65,78.0,23.97,15.9
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,19.77,11.41
2018,6,19,6,45,0.0,27.5,3.1,13.9,27.5,22.68,13.9
2018,6,19,7,0,0.0,31.0,3.1,14.0,31.0,25.59,16.34
2018,6,19,7,15,0.0,48.5,3.05,14.2,48.5,40.13,28.67
2018,6,19,7,30,0.0,66.0,3.0,14.4,66.0,54.73,40.89
2018,6,19,7,45,0.0,82.0,2.95,14.6,82.0,68.12,51.95
2018,6,19,8,0,0.0,98.0,2.9,14.8,98.0,81.43,62.83
2018,6,19,8,15,0.0,110.5,2.9,15.05,110.5,91.83,71.17
2018,6,19,8,30,0.0,123.0,2.9,15.3,123.0,102.29,79.49
2018,6,19,8,45,1.0,143.5,2.95,15.55,144.0,119.98,93.66
2018,6,19,9,0,2.0,164.0,3.0,15.8,165.0,137.88,107.87
2018,6,19,9,15,5.0,188.0,3.0,16.05,191.5,160.15,125.5
2018,6,19,9,30,8.0,212.0,3.0,16.3,218.0,182.81,143.28
2018,6,19,9,45,12.5,245.5,3.05,16.5,256.0,214.91,168.46
2018,6,19,10,0,17.0,279.0,3.1,16.7,294.0,247.53,193.75
2018,6,19,10,15,26.0,318.5,3.1,16.85,342.0,296.88,231.89
2018,6,19,10,30,35.0,358.0,3.1,17.0,390.0,340.7,265.21
2018,6,19,10,45,33.5,363.5,3.15,17.15,394.5,346.21,268.89
2018,6,19,11,0,32.0,369.0,3.2,17.3,399.0,351.45,272.51
2018,6,19,11,15,34.5,381.0,3.3,17.35,413.5,365.69,283.25
2018,6,19,11,30,37.0,393.0,3.4,17.4,428.0,379.79,293.85
2018,6,19,11,45,41.5,405.5,3.45,17.5,445.5,395.88,305.91
2018,6,19,12,0,46.0,418.0,3.5,17.6,463.0,411.7,317.75
2018,6,19,12,15,58.0,429.5,3.65,17.6,486.0,432.87,334.09
2018,6,19,12,30,70.0,441.0,3.8,17.6,509.0,453.52,350.02
2018,6,19,12,45,98.0,454.5,3.95,17.6,548.5,489.32,377.71
2018,6,19,13,0,126.0,468.0,4.1,17.6,588.0,534.53,412.07
2018,6,19,13,15,134.0,461.0,4.25,17.55,587.0,531.79,410.65
2018,6,19,13,30,142.0,454.0,4.4,17.5,586.0,528.02,408.8
2018,6,19,13,45,265.0,389.5,4.55,17.45,628.0,573.78,447.1
2018,6,19,14,0,388.0,325.0,4.7,17.4,670.0,612.63,479.58
2018,6,19,14,15,639.5,217.0,4.85,17.3,764.0,695.28,546.69
2018,6,19,14,30,891.0,109.0,5.0,17.2,858.0,747.78,590.2
2018,6,19,14,45,882.0,107.5,5.1,17.05,823.0,707.81,560.21
2018,6,19,15,0,873.0,106.0,5.2,16.9,788.0,665.66,528.29
2018,6,19,15,15,862.0,104.0,5.2,16.9,748.0,619.9,492.18
2018,6,19,15,30,851.0,102.0,5.2,16.9,708.0,572.59,454.0
2018,6,19,15,45,836.5,99.5,5.3,16.6,664.0,521.74,412.78
2018,6,19,16,0,822.0,97.0,5.4,16.3,620.0,469.95,369.52
2018,6,19,16,15,803.5,94.0,5.4,16.05,572.5,415.21,322.46
2018,6,19,16,30,785.0,91.0,5.4,15.8,525.0,360.76,274.46
2018,6,19,16,45,761.0,87.0,5.4,15.55,475.0,304.4,224.21
2018,6,19,17,0,737.0,83.0,5.4,15.3,425.0,249.55,175.05
2018,6,19,17,15,705.0,78.5,5.3,15.0,374.5,194.62,127.4
2018,6,19,17,30,673.0,74.0,5.2,14.7,324.0,139.0,82.8
2018,6,19,17,45,629.5,69.0,5.15,14.4,275.0,88.87,50.8
2018,6,19,18,0,586.0,64.0,5.1,14.1,226.0,49.76,38.92
2018,6,19,18,15,522.0,57.0,4.95,13.85,179.5,45.0,34.56
2018,6,19,18,30,458.0,50.0,4.8,13.6,133.0,40.18,29.96
2018,6,19,18,45,362.0,40.5,4.7,13.35,94.0,33.02,23.05
2018,6,19,19,0,266.0,31.0,4.6,13.1,55.0,25.75,14.55
2018,6,19,19,15,150.0,18.5,4.5,12.95,30.5,14.47,0.0
2018,6,19,19,30,34.0,6.0,4.4,12.8,6.0,5.12,0.0
2018,6,19,19,45,17.0,3.0,4.3,12.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,3.95,11.95,8.0,0.0,0.0
2018,6,20,5,0,111.0,13.0,4.1,12.1,16.0,11.1,0.0
2018,6,20,5,15,248.5,23.5,4.1,12.25,47.0,19.53,4.96
2018,6,20,5,30,386.0,34.0,4.1,12.4,78.0,28.03,18.27
2018,6,20,5,45,429.5,37.5,4.1,12.6,108.5,30.11,20.96
2018,6,20,6,0,473.0,41.0,4.1,12.8,139.0,32.36,23.32
2018,6,20,6,15,236.5,36.0,4.1,12.95,85.0,26.3,18.03
2018,6,20,6,30,0.0,31.0,4.1,13.1,31.0,25.57,16.45
2018,6,20,6,45,0.0,39.5,4.05,13.3,39.5,32.63,22.49
2018,6,20,7,0,0.0,48.0,4.0,13.5,48.0,39.7,28.47
2018,6,20,7,15,0.0,78.0,4.0,13.7,78.0,64.73,49.65
2018,6,20,7,30,0.0,108.0,4.0,13.9,108.0,89.16,70.01
2018,6,20,7,45,0.0,125.5,4.0,14.1,125.5,103.61,81.77
2018,6,20,8,0,0.0,143.0,4.0,14.3,143.0,118.17,93.51
2018,6,20,8,15,1.0,156.5,4.05,14.55,157.0,130.02,102.87
2018,6,20,8,30,2.0,170.0,4.1,14.8,171.0,142.03,112.31
2018,6,20,8,45,6.5,195.5,4.1,15.0,200.0,166.0,131.46
2018,6,20,9,0,11.0,221.0,4.1,15.2,229.0,190.57,150.92
2018,6,20,9,15,19.5,262.5,4.15,15.4,277.5,231.59,183.43
2018,6,20,9,30,28.0,304.0,4.2,15.6,326.0,279.4,220.88
2018,6,20,9,45,49.0,335.5,4.25,15.75,376.5,323.8,255.56
2018,6,20,10,0,70.0,367.0,4.3,15.9,427.0,369.86,291.19
2018,6,20,10,15,111.5,392.0,4.4,16.05,491.0,436.19,342.56
2018,6,20,10,30,153.0,417.0,4.5,16.2,555.0,496.32,388.56
2018,6,20,10,45,155.5,431.5,4.6,16.3,574.5,516.79,403.56
2018,6,20,11,0,158.0,446.0,4.7,16.4,594.0,536.68,418.23
2018,6,20,11,15,187.0,450.5,4.85,16.45,628.0,569.64,443.65
2018,6,20,11,30,216.0,455.0,5.0,16.5,662.0,602.47,468.84
2018,6,20,11,45,250.0,451.5,5.15,16.55,693.0,641.81,498.89
2018,6,20,12,0,284.0,448.0,5.3,16.6,724.0,670.48,521.07
2018,6,20,12,15,288.0,450.5,5.4,16.6,730.0,676.65,525.87
2018,6,20,12,30,292.0,453.0,5.5,16.6,736.0,681.22,529.61
2018,6,20,12,45,322.5,440.0,5.6,16.55,750.0,693.36,539.93
2018,6,20,13,0,353.0,427.0,5.7,16.5,764.0,703.34,548.63
2018,6,20,13,15,339.5,422.0,5.75,16.5,742.0,680.7,531.92
2018,6,20,13,30,326.0,417.0,5.8,16.5,720.0,656.93,514.4
2018,6,20,13,45,425.5,358.0,5.85,16.45,743.0,684.11,537.82
2018,6,20,14,0,525.0,299.0,5.9,16.4,766.0,697.14,550.38
2018,6,20,14,15,724.0,200.5,5.9,16.35,822.0,744.32,589.87
2018,6,20,14,30,923.0,102.0,5.9,16.3,878.0,764.86,608.77
2018,6,20,14,45,915.5,99.5,5.9,16.2,842.5,723.9,577.34
2018,6,20,15,0,908.0,97.0,5.9,16.1,807.0,680.54,543.69
2018,6,20,15,15,897.0,95.5,5.9,16.1,766.5,633.82,506.44
2018,6,20,15,30,886.0,94.0,5.9,16.1,726.0,585.44,467.02
2018,6,20,15,45,873.0,92.0,5.85,15.9,681.5,534.21,424.58
2018,6,20,16,0,860.0,90.0,5.8,15.7,637.0,482.02,380.21
2018,6,20,16,15,843.5,87.0,5.75,15.55,589.0,426.85,332.23
2018,6,20,16,30,827.0,84.0,5.7,15.4,541.0,369.9,281.66
2018,6,20,16,45,805.0,80.0,5.65,15.2,490.5,311.87,229.51
2018,6,20,17,0,783.0,76.0,5.6,15.0,440.0,255.05,178.2
2018,6,20,17,15,753.0,72.0,5.55,14.75,388.5,198.28,128.56
2018,6,20,17,30,723.0,68.0,5.5,14.5,337.0,144.23,85.06
2018,6,20,17,45,680.5,63.5,5.4,14.25,286.5,91.99,51.7
2018,6,20,18,0,638.0,59.0,5.3,14.0,236.0,46.29,35.83
2018,6,20,18,15,574.5,53.0,5.2,13.8,188.0,42.11,32.0
2018,6,20,18,30,511.0,47.0,5.1,13.6,140.0,37.92,27.97
2018,6,20,18,45,412.0,39.0,5.0,13.35,99.5,31.88,22.07
2018,6,20,19,0,313.0,31.0,4.9,13.1,59.0,25.85,14.72
2018,6,20,19,15,179.0,18.5,4.85,13.0,32.5,15.48,0.0
2018,6,20,19,30,45.0,6.0,4.8,12.9,6.0,5.12,0.0
2018,6,20,19,45,22.5,3.0,4.8,12.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,4.45,12.1,7.5,0.0,0.0
2018,6,21,5,0,105.0,13.0,4.5,12.2,15.0,11.1,0.0
2018,6,21,5,15,240.0,24.0,4.55,12.35,46.0,19.99,4.92
2018,6,21,5,30,375.0,35.0,4.6,12.5,77.0,28.9,18.97
2018,6,21,5,45,419.5,38.5,4.65,12.65,107.5,30.91,21.65
2018,6,21,6,0,464.0,42.0,4.7,12.8,138.0,33.11,23.97
2018,6,21,6,15,232.0,37.5,4.65,13.0,85.5,27.37,18.99
2018,6,21,6,30,0.0,33.0,4.6,13.2,33.0,27.23,17.86
2018,6,21,6,45,0.0,45.5,4.55,13.4,45.5,37.61,26.76
2018,6,21,7,0,0.0,58.0,4.5,13.6,58.0,48.02,35.58
2018,6,21,7,15,0.0,92.5,4.5,13.8,92.5,76.42,59.53
2018,6,21,7,30,0.0,127.0,4.5,14.0,127.0,104.31,82.71
2018,6,21,7,45,1.0,146.5,4.45,14.25,147.0,120.8,96.03
2018,6,21,8,0,2.0,166.0,4.4,14.5,167.0,137.54,109.44
2018,6,21,8,15,5.0,181.5,4.4,14.75,184.5,152.14,120.96
2018,6,21,8,30,8.0,197.0,4.4,15.0,202.0,167.12,132.73
2018,6,21,8,45,7.0,195.5,4.35,15.25,200.0,166.26,131.56
2018,6,21,9,0,6.0,194.0,4.3,15.5,198.0,165.17,130.26
2018,6,21,9,15,7.0,203.5,4.25,15.7,208.5,174.35,137.3
2018,6,21,9,30,8.0,213.0,4.2,15.9,219.0,183.63,144.39
2018,6,21,9,45,12.5,247.0,4.15,16.1,257.5,216.15,170.02
2018,6,21,10,0,17.0,281.0,4.1,16.3,296.0,249.2,195.75
2018,6,21,10,15,31.0,329.5,4.1,16.5,357.5,310.33,243.35
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,366.34,286.19
2018,6,21,10,45,75.0,415.5,4.05,16.9,485.0,426.63,332.15
2018,6,21,11,0,105.0,453.0,4.0,17.1,551.0,488.25,378.35
