Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,15,147.5,464.5,4.05,17.2,604.5,548.3,423.49
2018,6,21,11,30,190.0,476.0,4.1,17.3,658.0,598.7,461.1
2018,6,21,11,45,248.5,464.0,4.15,17.4,704.0,651.69,500.84
2018,6,21,12,0,307.0,452.0,4.2,17.5,750.0,694.38,532.86
2018,6,21,12,15,422.0,402.0,4.35,17.55,811.0,760.03,583.33
2018,6,21,12,30,537.0,352.0,4.5,17.6,872.0,816.17,626.68
2018,6,21,12,45,737.0,235.0,4.65,17.65,942.0,882.56,679.71
2018,6,21,13,0,937.0,118.0,4.8,17.7,1012.0,923.74,710.14
2018,6,21,13,15,943.5,112.0,4.9,17.7,1000.0,910.4,701.58
2018,6,21,13,30,950.0,106.0,5.0,17.7,988.0,893.14,690.6
2018,6,21,13,45,935.5,111.0,5.1,17.7,962.0,864.95,671.79
2018,6,21,14,0,921.0,116.0,5.2,17.7,936.0,833.93,650.87
2018,6,21,14,15,927.5,108.0,5.25,17.7,911.0,804.55,630.72
2018,6,21,14,30,934.0,100.0,5.3,17.7,886.0,771.41,607.7
2018,6,21,14,45,927.0,98.0,5.3,17.65,851.0,730.89,577.18
2018,6,21,15,0,920.0,96.0,5.3,17.6,816.0,687.9,544.17
2018,6,21,15,15,909.5,94.0,5.3,17.6,775.0,640.55,506.99
2018,6,21,15,30,899.0,92.0,5.3,17.6,734.0,591.48,467.56
2018,6,21,15,45,887.0,90.0,5.15,17.45,689.5,540.17,425.26
2018,6,21,16,0,875.0,88.0,5.0,17.3,645.0,487.78,380.99
2018,6,21,16,15,859.0,85.0,5.0,17.15,597.0,432.06,333.2
2018,6,21,16,30,843.0,82.0,5.0,17.0,549.0,374.43,282.66
2018,6,21,16,45,819.0,79.0,4.95,16.9,497.5,315.82,230.45
2018,6,21,17,0,795.0,76.0,4.9,16.8,446.0,258.61,179.23
2018,6,21,17,15,763.0,73.0,4.85,16.55,394.0,201.63,129.89
2018,6,21,17,30,731.0,70.0,4.8,16.3,342.0,147.57,86.78
2018,6,21,17,45,686.0,65.5,4.75,16.05,290.5,94.66,53.15
2018,6,21,18,0,641.0,61.0,4.7,15.8,239.0,47.84,36.94
2018,6,21,18,15,574.5,55.0,4.5,15.4,190.5,43.7,33.2
2018,6,21,18,30,508.0,49.0,4.3,15.0,142.0,39.57,29.26
2018,6,21,18,45,403.5,40.5,4.15,14.65,100.5,33.14,23.05
2018,6,21,19,0,299.0,32.0,4.0,14.3,59.0,26.7,15.39
2018,6,21,19,15,173.0,20.0,3.9,14.1,33.5,16.87,0.0
2018,6,21,19,30,47.0,8.0,3.8,13.9,8.0,6.83,0.0
2018,6,21,19,45,23.5,4.0,3.7,13.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.95,12.45,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.9,12.6,14.0,10.24,0.0
2018,6,22,5,15,212.0,24.0,2.9,12.95,44.0,19.96,4.55
2018,6,22,5,30,340.0,36.0,2.9,13.3,74.0,29.7,19.57
2018,6,22,5,45,390.0,44.5,2.85,13.6,108.5,35.87,25.91
2018,6,22,6,0,440.0,53.0,2.8,13.9,143.0,41.88,31.66
2018,6,22,6,15,226.0,77.5,2.65,14.2,124.5,58.57,46.7
2018,6,22,6,30,12.0,102.0,2.5,14.5,106.0,80.77,63.2
2018,6,22,6,45,28.0,126.0,2.4,14.85,136.5,100.62,78.85
2018,6,22,7,0,44.0,150.0,2.3,15.2,167.0,124.63,97.71
2018,6,22,7,15,96.0,176.0,2.25,15.6,220.5,159.94,124.41
2018,6,22,7,30,148.0,202.0,2.2,16.0,274.0,202.63,157.49
2018,6,22,7,45,256.5,208.5,2.15,16.4,349.5,256.07,198.12
2018,6,22,8,0,365.0,215.0,2.1,16.8,425.0,319.91,247.71
2018,6,22,8,15,594.5,162.0,2.05,17.15,537.0,404.85,312.92
2018,6,22,8,30,824.0,109.0,2.0,17.5,649.0,503.49,388.86
2018,6,22,8,45,851.5,106.5,2.0,17.85,697.5,557.63,431.14
2018,6,22,9,0,879.0,104.0,2.0,18.2,746.0,610.41,471.47
2018,6,22,9,15,871.5,114.0,2.0,18.55,779.5,653.51,503.32
2018,6,22,9,30,864.0,124.0,2.0,18.9,813.0,693.3,531.82
2018,6,22,9,45,858.5,134.5,2.05,19.25,843.0,731.48,558.72
2018,6,22,10,0,853.0,145.0,2.1,19.6,873.0,773.3,587.31
2018,6,22,10,15,869.0,142.0,2.15,19.9,904.5,802.8,607.29
2018,6,22,10,30,885.0,139.0,2.2,20.2,936.0,837.09,629.48
2018,6,22,10,45,902.0,133.0,2.3,20.5,961.5,867.15,649.03
2018,6,22,11,0,919.0,127.0,2.4,20.8,987.0,894.5,666.73
2018,6,22,11,15,933.5,121.0,2.5,20.95,1005.5,916.77,681.42
2018,6,22,11,30,948.0,115.0,2.6,21.1,1024.0,935.84,694.05
2018,6,22,11,45,949.0,115.5,2.75,21.25,1030.5,945.44,700.89
2018,6,22,12,0,950.0,116.0,2.9,21.4,1037.0,951.4,705.44
2018,6,22,12,15,949.5,116.0,3.1,21.4,1036.0,951.94,707.27
2018,6,22,12,30,949.0,116.0,3.3,21.4,1035.0,948.84,706.71
2018,6,22,12,45,946.5,116.5,3.45,21.45,1026.5,940.79,702.38
2018,6,22,13,0,944.0,117.0,3.6,21.5,1018.0,929.13,695.65
2018,6,22,13,15,940.5,116.5,3.8,21.45,1002.0,912.14,685.87
2018,6,22,13,30,937.0,116.0,4.0,21.4,986.0,891.65,673.61
2018,6,22,13,45,932.5,115.0,4.2,21.35,963.5,866.48,658.0
2018,6,22,14,0,928.0,114.0,4.4,21.3,941.0,838.05,639.94
2018,6,22,14,15,921.5,112.5,4.5,21.2,911.0,804.54,618.09
2018,6,22,14,30,915.0,111.0,4.6,21.1,881.0,768.19,593.62
2018,6,22,14,45,906.0,109.5,4.7,21.0,845.5,727.47,564.3
2018,6,22,15,0,897.0,108.0,4.8,20.9,810.0,684.48,532.55
2018,6,22,15,15,886.0,106.0,4.8,20.9,769.5,637.79,496.65
2018,6,22,15,30,875.0,104.0,4.8,20.9,729.0,589.47,458.61
2018,6,22,15,45,860.5,101.5,4.85,20.6,683.5,537.54,417.44
2018,6,22,16,0,846.0,99.0,4.9,20.3,638.0,484.7,374.26
2018,6,22,16,15,827.0,96.0,4.85,20.1,589.5,428.52,326.93
2018,6,22,16,30,808.0,93.0,4.8,19.9,541.0,372.63,278.65
2018,6,22,16,45,783.0,89.5,4.75,19.7,490.0,315.11,228.35
2018,6,22,17,0,758.0,86.0,4.7,19.5,439.0,259.15,179.13
2018,6,22,17,15,724.5,82.0,4.6,19.1,387.5,199.64,128.6
2018,6,22,17,30,691.0,78.0,4.5,18.7,336.0,146.31,86.56
2018,6,22,17,45,643.5,72.5,4.45,18.35,284.5,94.3,53.45
2018,6,22,18,0,596.0,67.0,4.4,18.0,233.0,52.14,40.38
2018,6,22,18,15,526.5,60.0,4.3,17.5,185.0,47.42,36.17
2018,6,22,18,30,457.0,53.0,4.2,17.0,137.0,42.67,31.72
2018,6,22,18,45,353.0,43.5,4.1,16.5,97.0,35.56,24.95
2018,6,22,19,0,249.0,34.0,4.0,16.0,57.0,26.41,15.1
2018,6,22,19,15,141.5,21.0,3.95,15.75,32.5,16.38,0.0
2018,6,22,19,30,34.0,8.0,3.9,15.5,8.0,6.83,0.0
2018,6,22,19,45,17.0,4.0,3.85,15.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,45,34.5,5.5,2.85,13.55,6.5,0.0,0.0
2018,6,23,5,0,69.0,11.0,2.9,13.7,13.0,9.39,0.0
2018,6,23,5,15,190.0,23.5,2.9,14.0,42.0,18.34,3.32
2018,6,23,5,30,311.0,36.0,2.9,14.3,71.0,29.63,19.38
2018,6,23,5,45,406.0,44.5,2.9,14.6,113.5,35.97,25.88
2018,6,23,6,0,501.0,53.0,2.9,14.9,156.0,42.27,31.86
2018,6,23,6,15,564.0,59.0,2.85,15.25,204.5,46.29,35.62
2018,6,23,6,30,627.0,65.0,2.8,15.6,253.0,64.54,39.71
2018,6,23,6,45,672.0,69.5,2.7,15.9,304.5,113.12,63.78
2018,6,23,7,0,717.0,74.0,2.6,16.2,356.0,170.03,105.1
2018,6,23,7,15,748.5,77.0,2.65,16.7,407.5,223.71,149.6
2018,6,23,7,30,780.0,80.0,2.7,17.2,459.0,280.14,198.54
2018,6,23,7,45,804.0,82.0,2.75,17.7,509.0,335.71,247.33
2018,6,23,8,0,828.0,84.0,2.8,18.2,559.0,392.55,296.38
2018,6,23,8,15,845.5,86.5,2.85,18.7,606.5,448.89,343.86
2018,6,23,8,30,863.0,89.0,2.9,19.2,654.0,503.68,388.71
2018,6,23,8,45,877.0,90.5,2.9,19.65,698.0,555.37,429.8
2018,6,23,9,0,891.0,92.0,2.9,20.1,742.0,606.08,468.83
2018,6,23,9,15,883.5,101.5,2.85,20.55,775.5,649.44,500.89
2018,6,23,9,30,876.0,111.0,2.8,21.0,809.0,689.46,529.49
2018,6,23,9,45,904.0,102.5,2.8,21.5,849.5,734.85,561.74
2018,6,23,10,0,932.0,94.0,2.8,22.0,890.0,779.11,591.51
2018,6,23,10,15,936.5,95.5,2.8,22.35,917.0,813.15,613.14
2018,6,23,10,30,941.0,97.0,2.8,22.7,944.0,844.12,632.54
2018,6,23,10,45,937.5,102.5,2.8,23.05,963.0,868.99,647.67
2018,6,23,11,0,934.0,108.0,2.8,23.4,982.0,890.12,660.27
2018,6,23,11,15,936.5,109.0,2.85,23.55,996.0,908.61,672.0
2018,6,23,11,30,939.0,110.0,2.9,23.7,1010.0,923.54,681.44
2018,6,23,11,45,946.5,106.0,2.95,23.85,1018.5,934.81,688.53
2018,6,23,12,0,954.0,102.0,3.0,24.0,1027.0,942.52,693.38
2018,6,23,12,15,953.5,102.5,3.1,24.0,1026.5,943.58,694.72
2018,6,23,12,30,953.0,103.0,3.2,24.0,1026.0,940.96,693.76
2018,6,23,12,45,951.0,103.0,3.3,23.95,1017.5,932.91,689.42
2018,6,23,13,0,949.0,103.0,3.4,23.9,1009.0,921.22,682.72
2018,6,23,13,15,946.0,102.5,3.5,23.8,993.5,904.59,672.88
2018,6,23,13,30,943.0,102.0,3.6,23.7,978.0,884.43,660.65
2018,6,23,13,45,938.5,101.5,3.65,23.6,955.5,859.6,644.93
2018,6,23,14,0,934.0,101.0,3.7,23.5,933.0,831.49,626.91
2018,6,23,14,15,928.5,100.0,3.7,23.35,904.5,799.04,605.66
2018,6,23,14,30,923.0,99.0,3.7,23.2,876.0,763.67,582.22
2018,6,23,14,45,915.5,97.5,3.7,23.1,841.5,723.73,553.59
2018,6,23,15,0,908.0,96.0,3.7,23.0,807.0,681.4,522.53
2018,6,23,15,15,897.5,94.0,3.7,23.0,766.5,634.61,487.27
2018,6,23,15,30,887.0,92.0,3.7,23.0,726.0,586.13,449.84
2018,6,23,15,45,874.0,90.0,3.55,22.65,681.5,534.93,409.56
2018,6,23,16,0,861.0,88.0,3.4,22.3,637.0,482.76,367.36
2018,6,23,16,15,844.0,85.5,3.3,22.0,589.5,427.83,321.84
2018,6,23,16,30,827.0,83.0,3.2,21.7,542.0,371.15,273.74
2018,6,23,16,45,804.5,79.5,3.05,21.4,491.5,313.42,223.89
2018,6,23,17,0,782.0,76.0,2.9,21.1,441.0,256.94,174.71
2018,6,23,17,15,749.5,73.0,2.8,20.6,389.5,200.59,127.18
2018,6,23,17,30,717.0,70.0,2.7,20.1,338.0,147.23,85.48
2018,6,23,17,45,672.5,65.5,2.55,19.6,287.0,91.24,49.46
2018,6,23,18,0,628.0,61.0,2.4,19.1,236.0,47.71,36.32
2018,6,23,18,15,560.0,54.5,2.25,18.55,187.5,43.17,32.31
2018,6,23,18,30,492.0,48.0,2.1,18.0,139.0,38.61,28.08
2018,6,23,18,45,388.0,40.0,1.95,17.45,98.5,32.6,22.35
2018,6,23,19,0,284.0,32.0,1.8,16.9,58.0,26.63,15.28
2018,6,23,19,15,165.5,20.0,1.75,16.6,33.0,15.64,0.0
2018,6,23,19,30,47.0,8.0,1.7,16.3,8.0,6.83,0.0
2018,6,23,19,45,23.5,4.0,1.65,16.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.25,13.95,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.1,11.0,8.54,0.0
2018,6,24,5,15,158.0,23.0,3.5,14.3,37.5,17.9,2.69
2018,6,24,5,30,253.0,36.0,3.6,14.5,64.0,27.85,17.82
2018,6,24,5,45,296.5,45.5,3.7,14.75,94.0,34.86,24.87
2018,6,24,6,0,340.0,55.0,3.8,15.0,124.0,41.7,31.33
2018,6,24,6,15,170.0,55.0,3.85,15.25,89.5,42.58,32.32
2018,6,24,6,30,0.0,55.0,3.9,15.5,55.0,45.53,33.29
2018,6,24,6,45,1.0,79.5,3.95,15.75,80.0,65.39,50.04
2018,6,24,7,0,2.0,104.0,4.0,16.0,105.0,85.16,66.45
2018,6,24,7,15,21.0,144.5,4.0,16.25,154.5,121.33,95.55
2018,6,24,7,30,40.0,185.0,4.0,16.5,204.0,159.97,126.45
2018,6,24,7,45,38.5,202.5,4.0,16.75,222.5,177.6,140.62
2018,6,24,8,0,37.0,220.0,4.0,17.0,241.0,195.1,154.51
2018,6,24,8,15,28.5,223.5,4.0,17.2,240.5,198.12,156.68
2018,6,24,8,30,20.0,227.0,4.0,17.4,240.0,197.45,155.76
2018,6,24,8,45,17.0,232.0,4.0,17.6,243.5,201.72,158.74
2018,6,24,9,0,14.0,237.0,4.0,17.8,247.0,205.57,161.34
2018,6,24,9,15,21.0,269.5,3.95,17.95,285.5,238.33,186.9
2018,6,24,9,30,28.0,302.0,3.9,18.1,324.0,277.58,217.23
2018,6,24,9,45,123.5,306.0,3.85,18.25,410.5,357.9,280.92
2018,6,24,10,0,219.0,310.0,3.8,18.4,497.0,444.86,348.52
2018,6,24,10,15,349.5,307.5,3.75,18.55,617.0,560.89,436.98
2018,6,24,10,30,480.0,305.0,3.7,18.7,737.0,674.5,521.22
2018,6,24,10,45,593.0,266.5,3.65,18.8,812.5,747.79,575.1
2018,6,24,11,0,706.0,228.0,3.6,18.9,888.0,822.35,629.1
2018,6,24,11,15,797.5,184.5,3.6,18.95,940.5,867.36,660.96
2018,6,24,11,30,889.0,141.0,3.6,19.0,993.0,907.13,687.68
2018,6,24,11,45,891.0,140.5,3.55,19.0,999.5,916.28,693.12
2018,6,24,12,0,893.0,140.0,3.5,19.0,1006.0,922.03,696.55
2018,6,24,12,15,896.0,138.0,3.45,19.05,1006.5,924.0,697.37
2018,6,24,12,30,899.0,136.0,3.4,19.1,1007.0,922.56,695.99
2018,6,24,12,45,902.5,132.5,3.4,19.1,1000.5,916.79,692.23
2018,6,24,13,0,906.0,129.0,3.4,19.1,994.0,907.44,686.15
2018,6,24,13,15,772.0,199.0,3.35,19.05,928.0,853.18,648.97
2018,6,24,13,30,638.0,269.0,3.3,19.0,862.0,795.88,606.3
2018,6,24,13,45,701.5,229.5,3.3,19.0,867.0,797.05,609.19
2018,6,24,14,0,765.0,190.0,3.3,19.0,872.0,786.72,603.53
2018,6,24,14,15,818.5,156.5,3.25,18.9,865.0,774.11,595.67
2018,6,24,14,30,872.0,123.0,3.2,18.8,858.0,748.97,578.74
2018,6,24,14,45,862.0,122.0,3.2,18.7,823.0,709.6,550.06
2018,6,24,15,0,852.0,121.0,3.2,18.6,788.0,668.15,519.31
2018,6,24,15,15,840.0,118.5,3.2,18.6,748.0,625.1,486.42
2018,6,24,15,30,828.0,116.0,3.2,18.6,708.0,577.02,449.02
2018,6,24,15,45,812.0,113.0,3.15,18.35,663.0,525.28,408.14
2018,6,24,16,0,796.0,110.0,3.1,18.1,618.0,473.05,365.7
2018,6,24,16,15,775.0,106.5,3.05,17.9,570.0,418.12,319.93
2018,6,24,16,30,754.0,103.0,3.0,17.7,522.0,363.79,273.46
2018,6,24,16,45,727.5,99.0,3.0,17.5,472.0,305.46,223.13
2018,6,24,17,0,701.0,95.0,3.0,17.3,422.0,251.35,175.84
2018,6,24,17,15,666.5,89.5,2.95,17.05,371.5,196.61,129.31
2018,6,24,17,30,632.0,84.0,2.9,16.8,321.0,145.22,88.61
2018,6,24,17,45,585.0,78.0,2.9,16.55,271.5,96.22,56.88
2018,6,24,18,0,538.0,72.0,2.9,16.3,222.0,55.6,43.73
2018,6,24,18,15,473.5,63.5,2.8,16.05,176.5,49.91,38.6
2018,6,24,18,30,409.0,55.0,2.7,15.8,131.0,44.09,33.15
2018,6,24,18,45,318.5,43.5,2.6,15.55,92.0,35.39,24.94
2018,6,24,19,0,228.0,32.0,2.5,15.3,53.0,24.83,14.02
2018,6,24,19,15,132.5,19.5,2.4,15.2,30.0,15.21,0.0
2018,6,24,19,30,37.0,7.0,2.3,15.1,7.0,5.97,0.0
2018,6,24,19,45,18.5,3.5,2.2,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.0,3.65,13.8,5.5,0.0,0.0
2018,6,25,5,0,54.0,10.0,3.8,13.9,11.0,8.54,0.0
2018,6,25,5,15,149.5,24.0,3.8,14.05,38.0,18.65,2.57
2018,6,25,5,30,245.0,38.0,3.8,14.2,65.0,29.34,19.05
2018,6,25,5,45,295.0,44.0,3.85,14.35,92.5,33.75,23.93
2018,6,25,6,0,345.0,50.0,3.9,14.5,120.0,38.91,28.92
2018,6,25,6,15,172.5,35.0,3.8,14.65,70.0,25.97,17.59
2018,6,25,6,30,0.0,20.0,3.7,14.8,20.0,16.47,8.51
2018,6,25,6,45,0.0,29.5,3.6,14.95,29.5,24.33,15.24
2018,6,25,7,0,0.0,39.0,3.5,15.1,39.0,32.22,21.92
2018,6,25,7,15,0.0,72.5,3.4,15.35,72.5,60.13,45.46
2018,6,25,7,30,0.0,106.0,3.3,15.6,106.0,87.53,68.2
2018,6,25,7,45,2.5,134.0,3.15,15.85,135.5,111.22,87.45
2018,6,25,8,0,5.0,162.0,3.0,16.1,165.0,135.41,106.88
2018,6,25,8,15,14.0,195.5,3.0,16.35,204.5,167.35,132.34
2018,6,25,8,30,23.0,229.0,3.0,16.6,244.0,200.51,158.52
2018,6,25,8,45,30.0,258.0,3.0,16.8,279.0,233.38,184.21
2018,6,25,9,0,37.0,287.0,3.0,17.0,314.0,264.71,208.41
2018,6,25,9,15,37.5,301.5,3.1,17.2,330.0,280.49,220.24
2018,6,25,9,30,38.0,316.0,3.2,17.4,346.0,296.25,232.03
2018,6,25,9,45,50.0,344.0,3.25,17.6,385.5,331.76,259.14
2018,6,25,10,0,62.0,372.0,3.3,17.8,425.0,368.22,286.67
2018,6,25,10,15,77.5,398.0,3.4,17.9,466.5,406.4,315.51
2018,6,25,10,30,93.0,424.0,3.5,18.0,508.0,445.4,344.72
2018,6,25,10,45,99.0,437.0,3.6,18.1,528.0,465.54,359.49
2018,6,25,11,0,105.0,450.0,3.7,18.2,548.0,485.54,374.19
2018,6,25,11,15,125.0,461.5,3.8,18.2,580.0,526.39,404.73
2018,6,25,11,30,145.0,473.0,3.9,18.2,612.0,556.98,427.54
2018,6,25,11,45,225.0,451.5,4.0,18.2,669.0,610.11,468.74
2018,6,25,12,0,305.0,430.0,4.1,18.2,726.0,673.04,516.37
2018,6,25,12,15,344.5,411.0,4.2,18.2,745.0,691.28,530.62
2018,6,25,12,30,384.0,392.0,4.3,18.2,764.0,716.89,550.28
2018,6,25,12,45,393.0,386.5,4.4,18.2,764.5,716.64,550.76
2018,6,25,13,0,402.0,381.0,4.5,18.2,765.0,714.26,549.87
2018,6,25,13,15,348.5,403.5,4.6,18.15,732.5,672.64,519.08
2018,6,25,13,30,295.0,426.0,4.7,18.1,700.0,640.16,494.69
2018,6,25,13,45,409.0,364.5,4.8,18.05,734.5,677.66,525.93
2018,6,25,14,0,523.0,303.0,4.9,18.0,769.0,700.76,546.1
2018,6,25,14,15,712.5,204.0,5.0,17.9,817.0,741.07,580.28
2018,6,25,14,30,902.0,105.0,5.1,17.8,865.0,755.25,594.81
2018,6,25,14,45,895.5,102.5,5.15,17.75,831.0,715.91,565.19
2018,6,25,15,0,889.0,100.0,5.2,17.7,797.0,674.15,533.35
2018,6,25,15,15,878.5,98.0,5.2,17.7,757.0,628.2,497.28
2018,6,25,15,30,868.0,96.0,5.2,17.7,717.0,580.6,459.07
2018,6,25,15,45,855.5,93.5,5.35,17.4,673.5,530.11,418.42
2018,6,25,16,0,843.0,91.0,5.5,17.1,630.0,478.65,375.64
2018,6,25,16,15,827.5,88.5,5.55,16.9,583.5,424.22,328.9
2018,6,25,16,30,812.0,86.0,5.6,16.7,537.0,370.08,281.14
2018,6,25,16,45,790.0,82.0,5.65,16.55,487.0,312.84,230.05
2018,6,25,17,0,768.0,78.0,5.7,16.4,437.0,256.82,179.71
2018,6,25,17,15,737.5,74.5,5.75,16.1,386.5,201.16,131.19
2018,6,25,17,30,707.0,71.0,5.8,15.8,336.0,148.26,88.48
2018,6,25,17,45,663.0,66.5,5.85,15.55,285.5,92.78,51.54
2018,6,25,18,0,619.0,62.0,5.9,15.3,235.0,48.39,37.51
2018,6,25,18,15,554.5,55.5,5.85,15.05,187.5,43.92,33.44
2018,6,25,18,30,490.0,49.0,5.8,14.8,140.0,39.42,29.15
2018,6,25,18,45,390.5,40.5,5.7,14.5,99.5,33.03,22.99
2018,6,25,19,0,291.0,32.0,5.6,14.2,59.0,26.62,15.53
2018,6,25,19,15,169.5,20.0,5.55,14.05,33.5,16.8,0.0
2018,6,25,19,30,48.0,8.0,5.5,13.9,8.0,6.83,0.0
2018,6,25,19,45,24.0,4.0,5.4,13.75,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.35,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.4,12.8,13.0,10.24,0.0
2018,6,26,5,15,187.5,25.5,4.4,13.05,42.5,19.88,2.55
2018,6,26,5,30,308.0,39.0,4.4,13.3,72.0,32.46,21.71
2018,6,26,5,45,378.0,48.5,4.4,13.55,110.0,39.42,28.96
2018,6,26,6,0,448.0,58.0,4.4,13.8,148.0,46.23,35.48
2018,6,26,6,15,290.0,83.5,4.3,14.05,148.0,61.17,49.02
2018,6,26,6,30,132.0,109.0,4.2,14.3,148.0,84.67,64.9
2018,6,26,6,45,92.5,129.0,4.15,14.55,159.0,106.81,81.73
2018,6,26,7,0,53.0,149.0,4.1,14.8,170.0,124.94,97.87
2018,6,26,7,15,77.0,174.5,4.05,15.05,209.5,154.5,121.22
2018,6,26,7,30,101.0,200.0,4.0,15.3,249.0,187.24,147.37
2018,6,26,7,45,132.0,224.0,3.95,15.6,295.0,225.72,178.07
2018,6,26,8,0,163.0,248.0,3.9,15.9,341.0,266.83,210.87
2018,6,26,8,15,214.5,263.5,3.9,16.1,397.0,313.29,247.74
2018,6,26,8,30,266.0,279.0,3.9,16.3,453.0,368.53,291.4
2018,6,26,8,45,326.5,283.5,3.9,16.55,511.5,420.78,332.41
2018,6,26,9,0,387.0,288.0,3.9,16.8,570.0,477.76,376.7
2018,6,26,9,15,447.5,280.5,3.95,16.95,623.5,535.38,421.23
2018,6,26,9,30,508.0,273.0,4.0,17.1,677.0,590.73,463.59
2018,6,26,9,45,527.5,279.5,4.0,17.3,714.5,632.31,494.35
2018,6,26,10,0,547.0,286.0,4.0,17.5,752.0,673.45,524.36
2018,6,26,10,15,604.5,268.5,4.05,17.6,799.0,723.3,561.52
2018,6,26,10,30,662.0,251.0,4.1,17.7,846.0,772.98,598.1
2018,6,26,10,45,790.0,189.0,4.15,17.8,915.5,834.27,644.5
2018,6,26,11,0,918.0,127.0,4.2,17.9,985.0,893.53,685.34
2018,6,26,11,15,934.5,120.0,4.25,17.95,1004.5,916.83,700.87
2018,6,26,11,30,951.0,113.0,4.3,18.0,1024.0,936.97,714.47
2018,6,26,11,45,953.0,112.5,4.35,18.0,1031.0,946.82,721.15
2018,6,26,12,0,955.0,112.0,4.4,18.0,1038.0,953.01,725.64
2018,6,26,12,15,956.5,110.5,4.4,18.05,1037.5,954.21,726.24
2018,6,26,12,30,958.0,109.0,4.4,18.1,1037.0,951.72,724.45
2018,6,26,12,45,959.0,107.0,4.45,18.1,1029.5,944.63,720.16
2018,6,26,13,0,960.0,105.0,4.5,18.1,1022.0,933.8,713.38
2018,6,26,13,15,894.5,140.0,4.6,18.1,983.5,895.18,687.59
2018,6,26,13,30,829.0,175.0,4.7,18.1,945.0,865.88,668.29
2018,6,26,13,45,754.0,207.5,4.75,18.1,895.0,820.76,635.97
2018,6,26,14,0,679.0,240.0,4.8,18.1,845.0,769.99,598.31
2018,6,26,14,15,809.0,168.0,4.9,18.0,866.0,778.45,608.3
2018,6,26,14,30,939.0,96.0,5.0,17.9,887.0,774.48,608.16
2018,6,26,14,45,932.0,94.0,5.05,17.85,852.0,733.94,578.19
2018,6,26,15,0,925.0,92.0,5.1,17.8,817.0,690.91,545.55
2018,6,26,15,15,914.5,90.0,5.1,17.8,776.0,643.49,508.48
2018,6,26,15,30,904.0,88.0,5.1,17.8,735.0,594.31,469.17
2018,6,26,15,45,891.5,86.0,5.2,17.5,690.5,542.62,427.56
2018,6,26,16,0,879.0,84.0,5.3,17.2,646.0,489.88,383.74
2018,6,26,16,15,862.5,81.5,5.3,17.05,597.5,434.26,335.93
2018,6,26,16,30,846.0,79.0,5.3,16.9,549.0,378.54,286.8
2018,6,26,16,45,824.0,76.0,5.35,16.7,498.5,318.55,233.48
2018,6,26,17,0,802.0,73.0,5.4,16.5,448.0,261.51,182.21
2018,6,26,17,15,771.5,69.5,5.4,16.25,396.0,203.9,131.9
2018,6,26,17,30,741.0,66.0,5.4,16.0,344.0,149.0,87.45
2018,6,26,17,45,698.0,61.5,5.4,15.7,292.5,95.44,52.39
2018,6,26,18,0,655.0,57.0,5.4,15.4,241.0,48.79,37.85
2018,6,26,18,15,591.0,51.5,5.3,15.15,192.5,40.97,30.81
2018,6,26,18,30,527.0,46.0,5.2,14.9,144.0,37.11,27.12
2018,6,26,18,45,399.0,38.5,5.15,14.6,100.0,31.32,21.51
2018,6,26,19,0,271.0,31.0,5.1,14.3,56.0,25.64,14.78
2018,6,26,19,15,165.5,20.0,5.0,14.15,32.5,15.64,0.0
2018,6,26,19,30,60.0,9.0,4.9,14.0,9.0,7.68,0.0
2018,6,26,19,45,30.0,4.5,4.8,13.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.3,12.9,13.0,10.24,0.0
2018,6,27,5,15,116.5,19.0,4.3,13.05,29.0,14.76,0.0
2018,6,27,5,30,174.0,26.0,4.3,13.2,45.0,20.08,11.26
2018,6,27,5,45,266.0,37.0,4.3,13.35,82.5,29.08,19.91
2018,6,27,6,0,358.0,48.0,4.3,13.5,120.0,37.41,27.69
2018,6,27,6,15,179.0,38.0,4.3,13.75,74.0,28.15,19.61
2018,6,27,6,30,0.0,28.0,4.3,14.0,28.0,23.08,14.24
2018,6,27,6,45,0.0,38.0,4.25,14.2,38.0,31.38,21.34
2018,6,27,7,0,0.0,48.0,4.2,14.4,48.0,39.7,28.37
2018,6,27,7,15,0.0,72.5,4.2,14.7,72.5,60.13,45.58
2018,6,27,7,30,0.0,97.0,4.2,15.0,97.0,80.28,62.3
2018,6,27,7,45,0.0,107.5,4.2,15.25,107.5,89.01,69.3
2018,6,27,8,0,0.0,118.0,4.2,15.5,118.0,97.79,76.28
2018,6,27,8,15,0.0,128.0,4.25,15.7,128.0,106.21,82.91
2018,6,27,8,30,0.0,138.0,4.3,15.9,138.0,114.66,89.54
2018,6,27,8,45,0.5,145.0,4.35,16.1,145.5,120.94,94.35
2018,6,27,9,0,1.0,152.0,4.4,16.3,153.0,127.28,99.2
2018,6,27,9,15,1.0,149.5,4.45,16.45,150.5,125.42,97.42
2018,6,27,9,30,1.0,147.0,4.5,16.6,148.0,123.53,95.65
2018,6,27,9,45,2.0,154.5,4.55,16.75,156.5,130.73,101.26
2018,6,27,10,0,3.0,162.0,4.6,16.9,165.0,138.02,106.94
2018,6,27,10,15,7.5,199.5,4.65,17.0,206.5,173.49,135.27
2018,6,27,10,30,12.0,237.0,4.7,17.1,248.0,209.44,163.69
2018,6,27,10,45,15.5,274.0,4.75,17.2,288.5,244.58,191.19
2018,6,27,11,0,19.0,311.0,4.8,17.3,329.0,280.05,218.71
2018,6,27,11,15,20.0,321.0,4.9,17.3,340.0,290.21,226.49
2018,6,27,11,30,21.0,331.0,5.0,17.3,351.0,300.31,234.29
2018,6,27,11,45,28.5,362.5,5.05,17.3,390.0,345.71,269.5
2018,6,27,12,0,36.0,394.0,5.1,17.3,429.0,381.29,296.85
2018,6,27,12,15,33.0,381.0,5.2,17.25,413.0,366.98,285.88
2018,6,27,12,30,30.0,368.0,5.3,17.2,397.0,352.34,274.76
2018,6,27,12,45,25.0,345.5,5.35,17.15,369.5,327.12,255.37
2018,6,27,13,0,20.0,323.0,5.4,17.1,342.0,292.34,228.44
2018,6,27,13,15,24.5,340.5,5.5,17.05,363.5,320.48,250.74
2018,6,27,13,30,29.0,358.0,5.6,17.0,385.0,338.67,265.18
2018,6,27,13,45,163.0,332.5,5.65,16.95,478.5,432.99,342.41
2018,6,27,14,0,297.0,307.0,5.7,16.9,572.0,517.89,410.76
2018,6,27,14,15,602.0,209.0,5.75,16.8,724.0,663.25,527.14
2018,6,27,14,30,907.0,111.0,5.8,16.7,876.0,765.72,608.28
2018,6,27,14,45,901.0,107.5,5.9,16.6,841.0,725.7,577.73
2018,6,27,15,0,895.0,104.0,6.0,16.5,806.0,683.2,545.2
2018,6,27,15,15,884.5,102.0,6.0,16.5,766.0,637.02,508.51
2018,6,27,15,30,874.0,100.0,6.0,16.5,726.0,589.15,469.66
2018,6,27,15,45,861.0,97.0,6.15,16.15,681.0,537.67,427.84
2018,6,27,16,0,848.0,94.0,6.3,15.8,636.0,485.25,383.92
2018,6,27,16,15,830.0,91.0,6.35,15.6,588.0,429.19,335.47
2018,6,27,16,30,812.0,88.0,6.4,15.4,540.0,373.53,286.12
2018,6,27,16,45,787.5,85.0,6.45,15.15,489.5,316.37,234.83
2018,6,27,17,0,763.0,82.0,6.5,14.9,439.0,260.68,184.52
2018,6,27,17,15,729.5,78.5,6.5,14.7,387.5,204.64,135.36
2018,6,27,17,30,696.0,75.0,6.5,14.5,336.0,148.06,89.19
2018,6,27,17,45,649.5,70.0,6.55,14.25,285.0,96.03,54.61
2018,6,27,18,0,603.0,65.0,6.6,14.0,234.0,50.57,39.66
2018,6,27,18,15,536.5,58.5,6.5,13.8,186.5,46.2,35.65
2018,6,27,18,30,470.0,52.0,6.4,13.6,139.0,41.82,31.44
2018,6,27,18,45,369.0,43.0,6.35,13.4,99.0,35.12,24.93
2018,6,27,19,0,268.0,34.0,6.3,13.2,59.0,28.38,17.06
2018,6,27,19,15,154.5,21.0,6.25,13.15,33.5,16.4,0.0
2018,6,27,19,30,41.0,8.0,6.2,13.1,8.0,6.83,0.0
2018,6,27,19,45,20.5,4.0,6.2,13.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.0,6.2,13.6,5.5,0.0,0.0
2018,6,28,5,0,39.0,10.0,6.3,13.7,11.0,8.54,0.0
2018,6,28,5,15,138.5,24.5,6.4,13.85,37.5,19.03,0.75
2018,6,28,5,30,238.0,39.0,6.5,14.0,64.0,30.09,19.51
2018,6,28,5,45,301.5,49.0,6.6,14.15,98.0,37.5,27.15
2018,6,28,6,0,365.0,59.0,6.7,14.3,132.0,44.78,34.09
2018,6,28,6,15,242.0,85.0,6.65,14.5,139.0,63.66,51.12
2018,6,28,6,30,119.0,111.0,6.6,14.7,146.0,85.27,65.65
2018,6,28,6,45,257.0,118.5,6.6,14.9,213.0,111.9,79.69
2018,6,28,7,0,395.0,126.0,6.6,15.1,280.0,156.21,108.85
2018,6,28,7,15,491.5,124.5,6.65,15.25,343.0,202.01,143.84
2018,6,28,7,30,588.0,123.0,6.7,15.4,406.0,260.69,191.94
2018,6,28,7,45,549.0,148.0,6.7,15.55,434.5,302.49,231.22
2018,6,28,8,0,510.0,173.0,6.7,15.7,463.0,342.01,267.47
2018,6,28,8,15,538.0,181.0,6.65,15.85,510.5,391.22,309.46
2018,6,28,8,30,566.0,189.0,6.6,16.0,558.0,442.2,352.16
2018,6,28,8,45,679.5,159.0,6.6,16.15,631.5,510.53,408.15
2018,6,28,9,0,793.0,129.0,6.6,16.3,705.0,583.21,467.18
2018,6,28,9,15,813.0,128.5,6.5,16.45,747.0,631.49,505.69
2018,6,28,9,30,833.0,128.0,6.4,16.6,789.0,678.97,542.77
2018,6,28,9,45,777.0,163.0,6.35,16.7,800.5,704.37,561.32
2018,6,28,10,0,721.0,198.0,6.3,16.8,812.0,726.24,576.54
2018,6,28,10,15,806.0,160.0,6.25,16.85,867.0,777.81,616.81
2018,6,28,10,30,891.0,122.0,6.2,16.9,922.0,826.68,652.45
2018,6,28,10,45,901.0,119.0,6.15,17.0,944.5,853.95,671.15
2018,6,28,11,0,911.0,116.0,6.1,17.1,967.0,878.28,687.72
2018,6,28,11,15,913.5,117.0,6.1,17.1,981.0,896.62,700.46
2018,6,28,11,30,916.0,118.0,6.1,17.1,995.0,911.51,710.77
2018,6,28,11,45,917.5,118.0,6.05,17.1,1002.0,921.13,717.12
2018,6,28,12,0,919.0,118.0,6.0,17.1,1009.0,927.24,721.05
2018,6,28,12,15,921.5,116.0,6.05,17.1,1009.0,928.94,722.48
2018,6,28,12,30,924.0,114.0,6.1,17.1,1009.0,927.1,721.48
2018,6,28,12,45,925.5,112.0,6.15,17.1,1002.0,920.79,717.38
2018,6,28,13,0,927.0,110.0,6.2,17.1,995.0,910.86,710.79
2018,6,28,13,15,924.0,109.0,6.25,17.05,979.5,894.35,699.64
2018,6,28,13,30,921.0,108.0,6.3,17.0,964.0,874.37,686.03
2018,6,28,13,45,916.5,108.0,6.4,16.95,942.5,850.69,669.93
2018,6,28,14,0,912.0,108.0,6.5,16.9,921.0,823.8,651.41
2018,6,28,14,15,906.0,106.5,6.5,16.8,892.5,791.34,628.42
2018,6,28,14,30,900.0,105.0,6.5,16.7,864.0,756.05,603.17
2018,6,28,14,45,891.0,104.0,6.55,16.6,829.5,716.49,572.98
2018,6,28,15,0,882.0,103.0,6.6,16.5,795.0,674.7,540.46
2018,6,28,15,15,871.5,100.5,6.6,16.5,755.0,628.63,503.63
2018,6,28,15,30,861.0,98.0,6.6,16.5,715.0,580.92,464.67
2018,6,28,15,45,846.5,96.5,6.6,16.2,671.0,530.63,423.19
2018,6,28,16,0,832.0,95.0,6.6,15.9,627.0,479.38,379.78
2018,6,28,16,15,813.0,92.5,6.6,15.75,579.5,424.4,332.06
2018,6,28,16,30,794.0,90.0,6.6,15.6,532.0,369.72,283.47
2018,6,28,16,45,769.0,87.0,6.6,15.4,482.0,313.36,232.88
2018,6,28,17,0,744.0,84.0,6.6,15.2,432.0,258.56,183.4
2018,6,28,17,15,711.5,80.0,6.6,14.95,381.5,203.34,134.99
2018,6,28,17,30,679.0,76.0,6.6,14.7,331.0,147.44,89.32
2018,6,28,17,45,633.0,71.0,6.6,14.5,281.0,96.39,55.22
2018,6,28,18,0,587.0,66.0,6.6,14.3,231.0,51.22,40.18
2018,6,28,18,15,521.0,59.5,6.5,14.05,184.0,46.91,36.24
2018,6,28,18,30,455.0,53.0,6.4,13.8,137.0,42.59,32.09
2018,6,28,18,45,355.0,43.0,6.3,13.6,97.0,35.06,24.85
2018,6,28,19,0,255.0,33.0,6.2,13.4,57.0,25.66,14.88
2018,6,28,19,15,146.0,20.5,6.1,13.35,32.5,16.0,0.0
2018,6,28,19,30,37.0,8.0,6.0,13.3,8.0,6.83,0.0
2018,6,28,19,45,18.5,4.0,5.95,13.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,4,45,31.5,4.5,2.5,12.85,5.0,0.0,0.0
2018,6,29,5,0,63.0,9.0,2.4,13.0,10.0,7.68,0.0
2018,6,29,5,15,189.0,21.5,2.3,13.2,38.5,17.83,0.0
2018,6,29,5,30,315.0,34.0,2.2,13.4,67.0,28.05,17.85
2018,6,29,5,45,384.0,43.0,2.1,13.65,104.5,34.76,24.86
2018,6,29,6,0,453.0,52.0,2.0,13.9,142.0,41.33,31.13
2018,6,29,6,15,419.0,70.0,1.9,14.15,171.5,52.58,41.38
2018,6,29,6,30,385.0,88.0,1.8,14.4,201.0,71.77,50.97
2018,6,29,6,45,360.5,110.5,1.7,14.7,232.0,113.56,77.0
2018,6,29,7,0,336.0,133.0,1.6,15.0,263.0,152.91,108.15
2018,6,29,7,15,448.0,130.0,1.6,15.35,329.5,197.15,140.32
2018,6,29,7,30,560.0,127.0,1.6,15.7,396.0,256.38,186.8
2018,6,29,7,45,690.5,104.5,1.6,16.0,472.0,313.72,232.75
2018,6,29,8,0,821.0,82.0,1.6,16.3,548.0,385.34,290.75
2018,6,29,8,15,838.0,84.0,1.7,16.65,595.0,440.85,337.66
2018,6,29,8,30,855.0,86.0,1.8,17.0,642.0,494.74,382.07
2018,6,29,8,45,868.5,88.0,1.9,17.3,686.0,546.42,423.58
2018,6,29,9,0,882.0,90.0,2.0,17.6,730.0,597.13,463.17
2018,6,29,9,15,890.0,93.0,2.15,17.85,769.0,644.11,499.29
2018,6,29,9,30,898.0,96.0,2.3,18.1,808.0,689.14,533.14
2018,6,29,9,45,903.0,99.5,2.45,18.35,841.5,730.34,563.53
2018,6,29,10,0,908.0,103.0,2.6,18.6,875.0,768.94,591.03
2018,6,29,10,15,914.0,103.5,2.7,18.75,902.5,802.77,613.95
2018,6,29,10,30,920.0,104.0,2.8,18.9,930.0,833.71,634.78
2018,6,29,10,45,924.0,105.5,2.9,19.05,951.5,860.86,652.95
2018,6,29,11,0,928.0,107.0,3.0,19.2,973.0,884.72,668.88
2018,6,29,11,15,931.0,107.0,3.1,19.3,987.0,902.97,681.14
2018,6,29,11,30,934.0,107.0,3.2,19.4,1001.0,917.71,691.11
2018,6,29,11,45,935.5,107.0,3.3,19.5,1008.0,927.58,697.87
2018,6,29,12,0,937.0,107.0,3.4,19.6,1015.0,933.85,702.31
2018,6,29,12,15,936.5,107.5,3.55,19.65,1014.5,935.18,703.97
2018,6,29,12,30,936.0,108.0,3.7,19.7,1014.0,932.92,703.27
2018,6,29,12,45,934.0,108.0,3.8,19.75,1006.0,925.27,698.68
2018,6,29,13,0,932.0,108.0,3.9,19.8,998.0,914.04,691.73
2018,6,29,13,15,929.5,107.5,4.05,19.75,983.0,898.37,682.29
2018,6,29,13,30,927.0,107.0,4.2,19.7,968.0,879.19,670.41
2018,6,29,13,45,923.5,105.5,4.3,19.65,946.0,854.86,654.64
2018,6,29,14,0,920.0,104.0,4.4,19.6,924.0,827.25,636.61
2018,6,29,14,15,914.5,102.5,4.5,19.55,895.5,794.96,615.26
2018,6,29,14,30,909.0,101.0,4.6,19.5,867.0,759.77,591.61
2018,6,29,14,45,902.0,99.0,4.7,19.4,833.0,720.38,563.21
2018,6,29,15,0,895.0,97.0,4.8,19.3,799.0,678.58,532.13
2018,6,29,15,15,884.5,95.0,4.8,19.3,759.0,632.44,496.4
2018,6,29,15,30,874.0,93.0,4.8,19.3,719.0,584.62,458.51
2018,6,29,15,45,861.5,90.5,4.9,19.0,675.0,533.89,418.1
2018,6,29,16,0,849.0,88.0,5.0,18.7,631.0,482.16,375.57
2018,6,29,16,15,831.5,85.5,5.0,18.5,583.5,427.63,329.24
2018,6,29,16,30,814.0,83.0,5.0,18.3,536.0,371.5,280.42
2018,6,29,16,45,790.5,80.0,5.05,18.1,486.0,314.54,230.13
2018,6,29,17,0,767.0,77.0,5.1,17.9,436.0,258.93,180.59
2018,6,29,17,15,734.0,74.0,5.05,17.6,385.0,203.17,132.3
2018,6,29,17,30,701.0,71.0,5.0,17.3,334.0,150.45,89.8
2018,6,29,17,45,655.0,66.5,4.95,17.0,283.5,95.03,52.54
2018,6,29,18,0,609.0,62.0,4.9,16.7,233.0,48.28,37.2
2018,6,29,18,15,543.0,55.5,4.8,16.35,185.5,43.82,33.18
2018,6,29,18,30,477.0,49.0,4.7,16.0,138.0,39.32,28.94
2018,6,29,18,45,376.0,41.0,4.65,15.65,98.0,33.38,23.2
2018,6,29,19,0,275.0,33.0,4.6,15.3,58.0,27.47,16.19
2018,6,29,19,15,159.5,20.5,4.55,15.1,33.0,16.02,0.0
2018,6,29,19,30,44.0,8.0,4.5,14.9,8.0,6.83,0.0
2018,6,29,19,45,22.0,4.0,4.45,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.1,13.9,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.2,14.1,11.0,8.54,0.0
2018,6,30,5,15,223.0,20.5,1.3,14.4,40.0,17.01,0.0
2018,6,30,5,30,364.0,31.0,1.4,14.7,69.0,25.56,15.62
2018,6,30,5,45,455.0,38.0,1.5,15.0,111.0,30.84,21.29
2018,6,30,6,0,546.0,45.0,1.6,15.3,153.0,36.15,26.38
2018,6,30,6,15,605.0,50.5,1.65,15.7,201.5,43.59,33.16
2018,6,30,6,30,664.0,56.0,1.7,16.1,250.0,58.76,36.51
2018,6,30,6,45,704.5,60.0,1.7,16.45,301.0,108.19,58.99
2018,6,30,7,0,745.0,64.0,1.7,16.8,352.0,162.01,96.91
2018,6,30,7,15,773.5,67.0,1.7,17.3,403.0,216.65,141.88
2018,6,30,7,30,802.0,70.0,1.7,17.8,454.0,273.69,191.12
2018,6,30,7,45,823.5,72.5,1.7,18.25,504.0,332.42,242.17
2018,6,30,8,0,845.0,75.0,1.7,18.7,554.0,389.34,290.9
2018,6,30,8,15,861.0,77.0,1.7,19.15,601.5,444.12,336.72
2018,6,30,8,30,877.0,79.0,1.7,19.6,649.0,498.68,380.81
2018,6,30,8,45,889.0,81.5,1.7,20.0,693.0,551.11,421.86
2018,6,30,9,0,901.0,84.0,1.7,20.4,737.0,602.4,460.64
2018,6,30,9,15,910.5,85.5,1.75,20.7,776.5,649.8,495.89
2018,6,30,9,30,920.0,87.0,1.8,21.0,816.0,695.33,528.84
2018,6,30,9,45,906.0,99.5,1.85,21.25,843.0,732.46,554.87
2018,6,30,10,0,892.0,112.0,1.9,21.5,870.0,765.39,577.27
2018,6,30,10,15,878.0,126.0,2.0,21.6,892.5,795.42,597.33
2018,6,30,10,30,864.0,140.0,2.1,21.7,915.0,821.19,614.46
2018,6,30,10,45,870.5,140.5,2.2,21.85,937.0,848.13,632.3
2018,6,30,11,0,877.0,141.0,2.3,22.0,959.0,872.07,648.08
2018,6,30,11,15,884.5,139.0,2.4,22.05,974.5,891.6,661.21
2018,6,30,11,30,892.0,137.0,2.5,22.1,990.0,907.94,672.3
2018,6,30,11,45,812.5,181.5,2.6,22.15,963.0,897.82,665.85
2018,6,30,12,0,733.0,226.0,2.7,22.2,936.0,880.26,654.46
2018,6,30,12,15,527.5,339.0,2.75,22.15,850.0,800.47,595.69
2018,6,30,12,30,322.0,452.0,2.8,22.1,764.0,708.85,528.03
2018,6,30,12,45,478.5,364.5,2.9,22.1,823.5,774.39,578.88
2018,6,30,13,0,635.0,277.0,3.0,22.1,883.0,826.49,618.93
2018,6,30,13,15,673.0,253.5,3.0,22.05,887.0,828.34,620.98
2018,6,30,13,30,711.0,230.0,3.0,22.0,891.0,825.79,620.37
2018,6,30,13,45,810.5,171.0,3.0,21.95,907.0,831.25,626.32
2018,6,30,14,0,910.0,112.0,3.0,21.9,923.0,827.45,624.43
2018,6,30,14,15,911.0,107.0,3.05,21.8,897.0,797.26,604.81
2018,6,30,14,30,912.0,102.0,3.1,21.7,871.0,763.75,582.9
2018,6,30,14,45,903.5,100.5,3.1,21.6,836.0,723.69,554.44
2018,6,30,15,0,895.0,99.0,3.1,21.5,801.0,681.32,523.52
2018,6,30,15,15,884.0,97.5,3.1,21.5,761.0,635.33,489.0
2018,6,30,15,30,873.0,96.0,3.1,21.5,721.0,587.69,452.36
2018,6,30,15,45,858.5,94.0,3.1,21.1,676.5,536.4,412.6
2018,6,30,16,0,844.0,92.0,3.1,20.7,632.0,484.3,370.93
2018,6,30,16,15,825.5,89.5,3.05,20.35,584.0,428.65,325.08
2018,6,30,16,30,807.0,87.0,3.0,20.0,536.0,373.48,278.26
2018,6,30,16,45,783.5,83.5,3.0,19.7,486.0,316.39,228.99
2018,6,30,17,0,760.0,80.0,3.0,19.4,436.0,260.67,180.33
2018,6,30,17,15,727.0,76.0,2.9,18.9,384.5,204.37,132.42
2018,6,30,17,30,694.0,72.0,2.8,18.4,333.0,151.15,90.01
2018,6,30,17,45,647.5,67.5,2.75,17.95,282.5,96.0,53.13
2018,6,30,18,0,601.0,63.0,2.7,17.5,232.0,49.54,38.18
2018,6,30,18,15,532.5,56.5,2.65,17.1,184.0,44.55,33.73
2018,6,30,18,30,464.0,50.0,2.6,16.7,136.0,40.09,29.55
2018,6,30,18,45,363.0,41.0,2.55,16.25,96.0,33.33,23.12
2018,6,30,19,0,262.0,32.0,2.5,15.8,56.0,26.52,15.41
2018,6,30,19,15,153.0,19.5,2.55,15.65,31.5,15.24,0.0
2018,6,30,19,30,44.0,7.0,2.6,15.5,7.0,5.97,0.0
2018,6,30,19,45,22.0,3.5,2.65,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.0,14.5,9.0,6.83,0.0
2018,7,1,5,15,162.0,20.5,3.05,14.75,35.0,16.0,0.0
2018,7,1,5,30,270.0,33.0,3.1,15.0,61.0,27.1,16.77
2018,7,1,5,45,362.0,43.5,3.1,15.25,102.0,35.18,24.99
2018,7,1,6,0,454.0,54.0,3.1,15.5,143.0,43.09,32.42
