Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,162.5,117.23
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,109.93,80.66
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,84.75,57.52
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,50.9,32.03
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,32.25,21.92
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,24.28,10.88
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,13.23,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,5,15,13.0,2.0,2.6,14.35,2.0,0.0,0.0
2018,8,20,5,30,26.0,4.0,2.7,14.6,4.0,0.0,0.0
2018,8,20,5,45,121.5,18.0,2.8,14.85,27.5,15.36,0.0
2018,8,20,6,0,217.0,32.0,2.9,15.1,51.0,24.81,13.68
2018,8,20,6,15,302.5,46.0,2.85,15.3,92.0,35.37,24.97
2018,8,20,6,30,388.0,60.0,2.8,15.5,133.0,67.16,40.08
2018,8,20,6,45,226.0,45.0,2.8,15.7,90.5,64.7,39.54
2018,8,20,7,0,64.0,30.0,2.8,15.9,48.0,37.95,24.0
2018,8,20,7,15,32.0,30.5,2.7,16.15,39.5,34.59,22.74
2018,8,20,7,30,0.0,31.0,2.6,16.4,31.0,25.59,16.16
2018,8,20,7,45,0.0,39.0,2.55,16.6,39.0,32.24,21.72
2018,8,20,8,0,0.0,47.0,2.5,16.8,47.0,38.9,27.23
2018,8,20,8,15,0.0,60.5,2.45,17.05,60.5,50.16,36.51
2018,8,20,8,30,0.0,74.0,2.4,17.3,74.0,61.46,45.72
2018,8,20,8,45,0.0,86.0,2.4,17.55,86.0,71.52,53.82
2018,8,20,9,0,0.0,98.0,2.4,17.8,98.0,81.65,61.9
2018,8,20,9,15,0.0,120.0,2.4,17.95,120.0,100.37,76.94
2018,8,20,9,30,0.0,142.0,2.4,18.1,142.0,119.25,91.95
2018,8,20,9,45,1.5,155.0,2.45,18.3,156.0,131.68,101.69
2018,8,20,10,0,3.0,168.0,2.5,18.5,170.0,144.29,111.54
2018,8,20,10,15,5.5,185.0,2.55,18.6,189.5,161.38,124.98
2018,8,20,10,30,8.0,202.0,2.6,18.7,209.0,178.71,138.53
2018,8,20,10,45,13.5,249.5,2.65,18.85,261.0,225.94,175.43
2018,8,20,11,0,19.0,297.0,2.7,19.0,313.0,274.0,212.41
2018,8,20,11,15,23.5,319.0,2.8,19.0,339.5,313.46,242.53
2018,8,20,11,30,28.0,341.0,2.9,19.0,366.0,339.63,262.37
2018,8,20,11,45,29.5,345.0,3.0,19.05,371.5,345.53,266.74
2018,8,20,12,0,31.0,349.0,3.1,19.1,377.0,351.2,271.06
2018,8,20,12,15,35.0,356.5,3.15,19.1,388.0,362.45,279.71
2018,8,20,12,30,39.0,364.0,3.2,19.1,399.0,373.41,288.15
2018,8,20,12,45,41.0,367.0,3.3,19.1,403.5,377.74,291.63
2018,8,20,13,0,43.0,370.0,3.4,19.1,408.0,381.74,294.91
2018,8,20,13,15,57.0,380.0,3.45,19.0,429.5,403.37,312.01
2018,8,20,13,30,71.0,390.0,3.5,18.9,451.0,424.18,328.4
2018,8,20,13,45,133.5,366.0,3.6,18.85,477.0,469.06,364.56
2018,8,20,14,0,196.0,342.0,3.7,18.8,503.0,494.6,386.02
2018,8,20,14,15,531.0,231.0,3.75,18.7,645.0,685.25,535.58
2018,8,20,14,30,866.0,120.0,3.8,18.6,787.0,816.75,634.37
2018,8,20,14,45,858.0,116.0,3.85,18.5,750.5,773.42,603.93
2018,8,20,15,0,850.0,112.0,3.9,18.4,714.0,733.29,575.87
2018,8,20,15,15,836.0,109.5,3.9,18.4,671.5,682.07,537.68
2018,8,20,15,30,822.0,107.0,3.9,18.4,629.0,629.55,497.62
2018,8,20,15,45,779.5,106.0,3.95,18.05,571.0,561.18,445.11
2018,8,20,16,0,737.0,105.0,4.0,17.7,513.0,495.03,392.84
2018,8,20,16,15,746.0,96.0,4.0,17.45,475.5,447.86,353.42
2018,8,20,16,30,755.0,87.0,4.0,17.2,438.0,398.08,310.21
2018,8,20,16,45,726.0,81.0,4.05,16.9,386.0,335.52,255.92
2018,8,20,17,0,697.0,75.0,4.1,16.6,334.0,273.55,201.05
2018,8,20,17,15,654.0,69.0,4.1,16.3,282.0,212.44,147.2
2018,8,20,17,30,611.0,63.0,4.1,16.0,230.0,155.96,98.89
2018,8,20,17,45,488.5,56.0,4.1,15.7,171.0,95.88,55.39
2018,8,20,18,0,366.0,49.0,4.1,15.4,112.0,51.24,30.44
2018,8,20,18,15,190.0,29.0,4.0,15.2,61.0,22.34,13.44
2018,8,20,18,30,14.0,9.0,3.9,15.0,10.0,7.76,0.0
2018,8,20,18,45,14.0,4.5,3.85,14.8,5.0,3.84,0.0
2018,8,20,19,0,14.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,15,7.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,21,5,15,9.5,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,21,5,30,19.0,4.0,2.6,14.7,4.0,0.0,0.0
2018,8,21,5,45,64.0,13.0,2.6,14.8,17.5,11.1,0.0
2018,8,21,6,0,109.0,22.0,2.6,14.9,31.0,16.95,7.33
2018,8,21,6,15,170.0,39.0,2.55,15.05,65.0,29.64,20.02
2018,8,21,6,30,231.0,56.0,2.5,15.2,99.0,56.81,35.65
2018,8,21,6,45,145.0,50.5,2.45,15.4,80.5,59.84,38.96
2018,8,21,7,0,59.0,45.0,2.4,15.6,62.0,49.67,34.24
2018,8,21,7,15,29.5,50.5,2.3,15.8,59.0,49.93,35.92
2018,8,21,7,30,0.0,56.0,2.2,16.0,56.0,46.36,33.84
2018,8,21,7,45,0.0,66.5,2.1,16.2,66.5,55.12,41.1
2018,8,21,8,0,0.0,77.0,2.0,16.4,77.0,63.91,48.28
2018,8,21,8,15,0.0,95.5,2.0,16.65,95.5,79.44,60.97
2018,8,21,8,30,0.0,114.0,2.0,16.9,114.0,95.11,73.61
2018,8,21,8,45,0.5,135.5,1.95,17.1,136.0,113.76,88.56
2018,8,21,9,0,1.0,157.0,1.9,17.3,158.0,132.63,103.51
2018,8,21,9,15,4.0,179.0,1.9,17.55,182.0,153.85,120.24
2018,8,21,9,30,7.0,201.0,1.9,17.8,206.0,175.51,137.14
2018,8,21,9,45,14.0,240.0,1.95,18.0,250.5,215.66,168.59
2018,8,21,10,0,21.0,279.0,2.0,18.2,295.0,256.76,200.3
2018,8,21,10,15,24.5,298.0,2.0,18.35,317.5,277.7,216.0
2018,8,21,10,30,28.0,317.0,2.0,18.5,340.0,312.69,242.38
2018,8,21,10,45,42.0,350.0,2.05,18.65,385.5,358.31,276.83
2018,8,21,11,0,56.0,383.0,2.1,18.8,431.0,404.8,311.44
2018,8,21,11,15,56.5,391.0,2.15,18.9,440.5,414.68,318.31
2018,8,21,11,30,57.0,399.0,2.2,19.0,450.0,424.28,325.17
2018,8,21,11,45,50.0,392.0,2.25,19.1,437.0,411.58,315.36
2018,8,21,12,0,43.0,385.0,2.3,19.2,424.0,398.42,305.34
2018,8,21,12,15,39.5,379.0,2.35,19.25,414.5,389.26,298.5
2018,8,21,12,30,36.0,373.0,2.4,19.3,405.0,379.8,291.43
2018,8,21,12,45,37.0,370.5,2.5,19.3,403.5,377.84,290.28
2018,8,21,13,0,38.0,368.0,2.6,19.3,402.0,375.58,288.91
2018,8,21,13,15,46.5,371.0,2.6,19.3,411.5,385.37,296.74
2018,8,21,13,30,55.0,374.0,2.6,19.3,421.0,394.58,304.09
2018,8,21,13,45,109.0,365.0,2.65,19.3,455.5,447.09,345.36
2018,8,21,14,0,163.0,356.0,2.7,19.3,490.0,480.5,371.95
2018,8,21,14,15,405.0,295.0,2.75,19.2,610.5,643.09,497.29
2018,8,21,14,30,647.0,234.0,2.8,19.1,731.0,765.4,588.88
2018,8,21,14,45,627.5,231.5,2.8,19.0,694.0,720.48,556.1
2018,8,21,15,0,608.0,229.0,2.8,18.9,657.0,670.98,520.82
2018,8,21,15,15,589.5,221.0,2.8,18.9,615.5,620.8,484.18
2018,8,21,15,30,571.0,213.0,2.8,18.9,574.0,570.49,446.64
2018,8,21,15,45,541.0,206.0,2.85,18.55,527.0,514.67,404.68
2018,8,21,16,0,511.0,199.0,2.9,18.2,480.0,460.45,362.83
2018,8,21,16,15,473.0,189.5,2.9,18.0,430.5,402.28,316.59
2018,8,21,16,30,435.0,180.0,2.9,17.8,381.0,347.33,271.93
2018,8,21,16,45,395.0,165.5,2.9,17.55,331.0,286.35,221.78
2018,8,21,17,0,355.0,151.0,2.9,17.3,281.0,235.28,179.02
2018,8,21,17,15,311.5,131.5,2.9,17.1,232.5,183.73,135.98
2018,8,21,17,30,268.0,112.0,2.9,16.9,184.0,137.49,98.11
2018,8,21,17,45,217.0,88.5,2.9,16.65,138.5,92.98,63.74
2018,8,21,18,0,166.0,65.0,2.9,16.4,93.0,55.47,37.57
2018,8,21,18,15,114.0,43.0,2.9,16.3,59.0,33.05,22.33
2018,8,21,18,30,62.0,21.0,2.9,16.2,25.0,16.65,3.44
2018,8,21,18,45,32.0,11.0,2.85,16.1,13.0,9.39,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,22,5,45,44.5,15.0,1.25,15.6,18.5,12.8,0.0
2018,8,22,6,0,82.0,28.0,1.3,15.8,35.0,21.93,10.73
2018,8,22,6,15,139.0,50.5,1.3,15.95,72.0,38.53,27.54
2018,8,22,6,30,196.0,73.0,1.3,16.1,109.0,68.31,45.95
2018,8,22,6,45,116.0,60.5,1.3,16.25,83.5,65.02,44.41
2018,8,22,7,0,36.0,48.0,1.3,16.4,58.0,48.2,33.88
2018,8,22,7,15,18.0,51.5,1.3,16.6,56.5,48.01,34.62
2018,8,22,7,30,0.0,55.0,1.3,16.8,55.0,45.52,33.05
2018,8,22,7,45,0.0,60.0,1.3,17.0,60.0,49.7,36.43
2018,8,22,8,0,0.0,65.0,1.3,17.2,65.0,53.89,39.76
2018,8,22,8,15,0.0,70.5,1.3,17.4,70.5,58.5,43.42
2018,8,22,8,30,0.0,76.0,1.3,17.6,76.0,63.12,47.05
2018,8,22,8,45,0.0,87.0,1.35,17.85,87.0,72.36,54.45
2018,8,22,9,0,0.0,98.0,1.4,18.1,98.0,81.65,61.81
2018,8,22,9,15,0.0,119.0,1.45,18.3,119.0,99.53,76.12
2018,8,22,9,30,0.0,140.0,1.5,18.5,140.0,117.58,90.38
2018,8,22,9,45,2.0,158.0,1.55,18.7,159.5,134.73,103.87
2018,8,22,10,0,4.0,176.0,1.6,18.9,179.0,152.14,117.47
2018,8,22,10,15,5.5,185.5,1.65,19.1,190.0,161.94,124.95
2018,8,22,10,30,7.0,195.0,1.7,19.3,201.0,171.85,132.53
2018,8,22,10,45,11.5,235.5,1.8,19.5,245.5,211.95,163.72
2018,8,22,11,0,16.0,276.0,1.9,19.7,290.0,252.69,194.92
2018,8,22,11,15,17.0,285.0,1.95,19.8,300.0,262.17,201.89
2018,8,22,11,30,18.0,294.0,2.0,19.9,310.0,271.62,208.95
2018,8,22,11,45,21.0,311.5,2.1,20.05,330.5,290.66,223.38
2018,8,22,12,0,24.0,329.0,2.2,20.2,351.0,325.93,249.95
2018,8,22,12,15,53.5,365.0,2.25,20.2,413.5,389.66,298.56
2018,8,22,12,30,83.0,401.0,2.3,20.2,476.0,453.36,346.25
2018,8,22,12,45,236.0,378.5,2.4,20.25,588.0,611.14,465.07
2018,8,22,13,0,389.0,356.0,2.5,20.3,700.0,745.56,562.88
2018,8,22,13,15,615.5,256.0,2.55,20.3,788.5,857.35,645.45
2018,8,22,13,30,842.0,156.0,2.6,20.3,877.0,946.32,707.43
2018,8,22,13,45,839.5,152.0,2.7,20.25,854.0,919.47,690.22
2018,8,22,14,0,837.0,148.0,2.8,20.2,831.0,889.34,671.74
2018,8,22,14,15,829.5,145.0,2.85,20.1,800.5,852.89,648.49
2018,8,22,14,30,822.0,142.0,2.9,20.0,770.0,813.77,623.18
2018,8,22,14,45,811.5,138.0,2.95,19.9,733.0,768.94,593.37
2018,8,22,15,0,801.0,134.0,3.0,19.8,696.0,722.13,560.44
2018,8,22,15,15,785.0,130.5,3.0,19.8,653.0,670.35,522.6
2018,8,22,15,30,769.0,127.0,3.0,19.8,610.0,618.82,483.98
2018,8,22,15,45,748.5,123.0,3.05,19.4,563.5,561.9,441.12
2018,8,22,16,0,728.0,119.0,3.1,19.0,517.0,505.1,396.92
2018,8,22,16,15,700.0,114.0,3.1,18.7,467.0,444.3,347.94
2018,8,22,16,30,672.0,109.0,3.1,18.4,417.0,385.1,298.72
2018,8,22,16,45,634.5,102.0,3.15,18.1,364.5,322.74,245.89
2018,8,22,17,0,597.0,95.0,3.2,17.8,312.0,263.84,194.9
2018,8,22,17,15,544.5,87.0,3.2,17.45,260.5,204.52,144.04
2018,8,22,17,30,492.0,79.0,3.2,17.1,209.0,151.25,99.64
2018,8,22,17,45,418.5,67.5,3.15,16.8,161.0,96.75,58.63
2018,8,22,18,0,345.0,56.0,3.1,16.5,113.0,54.24,33.16
2018,8,22,18,15,245.5,40.5,3.05,16.3,73.5,31.2,20.6
2018,8,22,18,30,146.0,25.0,3.0,16.1,34.0,19.41,2.84
2018,8,22,18,45,73.0,12.5,2.95,15.85,17.0,10.67,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,15,3.5,1.0,2.6,14.95,1.0,0.0,0.0
2018,8,23,5,30,7.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,8,23,5,45,71.5,16.5,2.8,15.5,22.0,14.08,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.8,42.0,23.89,11.67
2018,8,23,6,15,214.0,50.0,2.85,15.95,82.0,38.06,27.04
2018,8,23,6,30,292.0,69.0,2.8,16.1,122.0,71.73,45.7
2018,8,23,6,45,171.5,76.5,2.8,16.3,110.0,85.05,58.77
2018,8,23,7,0,51.0,84.0,2.8,16.5,98.0,79.49,59.6
2018,8,23,7,15,25.5,96.0,2.7,16.65,103.0,87.17,67.31
2018,8,23,7,30,0.0,108.0,2.6,16.8,108.0,89.65,70.1
2018,8,23,7,45,0.5,126.5,2.55,17.0,126.5,105.6,83.08
2018,8,23,8,0,1.0,145.0,2.5,17.2,145.0,121.74,96.03
2018,8,23,8,15,4.0,162.0,2.45,17.35,164.0,137.99,108.93
2018,8,23,8,30,7.0,179.0,2.4,17.5,183.0,154.67,122.06
2018,8,23,8,45,10.0,197.5,2.4,17.7,203.5,173.06,136.46
2018,8,23,9,0,13.0,216.0,2.4,17.9,224.0,191.85,151.04
2018,8,23,9,15,18.0,238.5,2.4,18.05,250.5,215.93,169.76
2018,8,23,9,30,23.0,261.0,2.4,18.2,277.0,240.58,188.75
2018,8,23,9,45,28.5,284.5,2.4,18.4,305.5,278.33,217.71
2018,8,23,10,0,34.0,308.0,2.4,18.6,334.0,306.81,239.14
2018,8,23,10,15,39.5,327.5,2.45,18.7,359.0,331.93,258.01
2018,8,23,10,30,45.0,347.0,2.5,18.8,384.0,357.41,277.03
2018,8,23,10,45,58.0,371.0,2.5,18.9,420.0,394.3,304.68
2018,8,23,11,0,71.0,395.0,2.5,19.0,456.0,431.77,332.42
2018,8,23,11,15,79.5,402.5,2.55,19.1,472.0,449.01,345.04
2018,8,23,11,30,88.0,410.0,2.6,19.2,488.0,466.13,357.65
2018,8,23,11,45,239.0,391.0,2.65,19.25,605.0,628.69,480.19
2018,8,23,12,0,390.0,372.0,2.7,19.3,722.0,773.26,584.79
2018,8,23,12,15,498.0,336.5,2.75,19.35,783.0,845.17,636.32
2018,8,23,12,30,606.0,301.0,2.8,19.4,844.0,914.98,686.13
2018,8,23,12,45,608.0,295.5,2.85,19.4,836.0,906.89,680.7
2018,8,23,13,0,610.0,290.0,2.9,19.4,828.0,895.77,673.93
2018,8,23,13,15,604.0,287.0,3.0,19.4,811.5,876.4,661.72
2018,8,23,13,30,598.0,284.0,3.1,19.4,795.0,852.07,646.11
2018,8,23,13,45,594.5,278.5,3.15,19.35,774.5,827.45,630.03
2018,8,23,14,0,591.0,273.0,3.2,19.3,754.0,800.45,612.12
2018,8,23,14,15,608.5,258.5,3.25,19.2,737.0,783.3,601.51
2018,8,23,14,30,626.0,244.0,3.3,19.1,720.0,760.02,586.33
2018,8,23,14,45,613.5,235.5,3.4,19.0,683.0,715.6,555.4
2018,8,23,15,0,601.0,227.0,3.5,18.9,646.0,666.12,520.31
2018,8,23,15,15,582.0,218.5,3.5,18.9,604.0,615.27,482.76
2018,8,23,15,30,563.0,210.0,3.5,18.9,562.0,564.39,444.39
2018,8,23,15,45,542.0,200.0,3.6,18.5,517.5,511.24,404.26
2018,8,23,16,0,521.0,190.0,3.7,18.1,473.0,458.86,363.55
2018,8,23,16,15,496.0,177.0,3.75,17.85,425.5,403.0,318.72
2018,8,23,16,30,471.0,164.0,3.8,17.6,378.0,348.99,274.2
2018,8,23,16,45,437.5,149.5,3.85,17.35,329.0,292.85,227.13
2018,8,23,17,0,404.0,135.0,3.9,17.1,280.0,240.15,182.18
2018,8,23,17,15,360.0,118.0,3.95,16.8,231.5,186.71,136.99
2018,8,23,17,30,316.0,101.0,4.0,16.5,183.0,136.56,95.45
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,91.5,60.77
2018,8,23,18,0,206.0,61.0,4.1,16.0,94.0,53.71,35.34
2018,8,23,18,15,140.0,41.0,4.1,15.85,59.5,31.62,20.79
2018,8,23,18,30,74.0,21.0,4.1,15.7,25.0,16.58,0.0
2018,8,23,18,45,37.0,10.5,4.05,15.55,12.5,8.96,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.4,14.5,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.6,2.0,0.0,0.0
2018,8,24,5,45,63.5,16.5,3.55,14.7,21.0,14.08,0.0
2018,8,24,6,0,121.0,31.0,3.6,14.8,40.0,24.08,11.27
2018,8,24,6,15,197.5,50.0,3.55,14.95,79.0,38.03,27.05
2018,8,24,6,30,274.0,69.0,3.5,15.1,118.0,71.55,46.04
2018,8,24,6,45,162.0,77.5,3.45,15.25,109.0,85.26,59.58
2018,8,24,7,0,50.0,86.0,3.4,15.4,100.0,81.11,61.3
2018,8,24,7,15,25.5,103.0,3.3,15.65,110.0,93.16,72.65
2018,8,24,7,30,1.0,120.0,3.2,15.9,120.0,100.03,79.04
2018,8,24,7,45,8.5,142.5,3.15,16.1,146.5,122.16,97.07
2018,8,24,8,0,16.0,165.0,3.1,16.3,173.0,145.39,115.84
2018,8,24,8,15,35.0,195.5,3.05,16.55,214.5,187.51,149.84
2018,8,24,8,30,54.0,226.0,3.0,16.8,256.0,228.12,182.19
2018,8,24,8,45,73.0,253.5,2.95,17.05,298.0,268.3,213.83
2018,8,24,9,0,92.0,281.0,2.9,17.3,340.0,310.59,246.71
2018,8,24,9,15,96.0,301.5,2.9,17.55,366.5,337.78,267.19
2018,8,24,9,30,100.0,322.0,2.9,17.8,393.0,365.21,287.65
2018,8,24,9,45,107.0,340.5,2.9,18.0,420.0,393.23,308.48
2018,8,24,10,0,114.0,359.0,2.9,18.2,447.0,434.99,339.37
2018,8,24,10,15,203.5,361.0,2.95,18.4,525.0,518.23,403.27
2018,8,24,10,30,293.0,363.0,3.0,18.6,603.0,621.11,479.73
2018,8,24,10,45,448.5,320.0,3.05,18.8,699.0,743.97,570.48
2018,8,24,11,0,604.0,277.0,3.1,19.0,795.0,861.33,654.76
2018,8,24,11,15,635.5,269.0,3.2,19.1,822.5,896.43,678.74
2018,8,24,11,30,667.0,261.0,3.3,19.2,850.0,929.31,701.77
2018,8,24,11,45,668.0,262.5,3.35,19.35,856.5,939.05,707.87
2018,8,24,12,0,669.0,264.0,3.4,19.5,863.0,945.6,712.05
2018,8,24,12,15,664.0,265.5,3.55,19.5,859.5,943.07,711.14
2018,8,24,12,30,659.0,267.0,3.7,19.5,856.0,937.33,708.13
2018,8,24,12,45,686.5,252.0,3.8,19.55,860.0,944.27,714.31
2018,8,24,13,0,714.0,237.0,3.9,19.6,864.0,947.25,717.67
2018,8,24,13,15,712.5,233.5,4.0,19.55,849.5,930.06,706.93
2018,8,24,13,30,711.0,230.0,4.1,19.5,835.0,909.72,694.02
2018,8,24,13,45,698.0,229.0,4.2,19.4,809.0,878.43,673.29
2018,8,24,14,0,685.0,228.0,4.3,19.3,783.0,844.79,650.69
2018,8,24,14,15,676.0,224.0,4.4,19.2,754.0,809.57,626.91
2018,8,24,14,30,667.0,220.0,4.5,19.1,725.0,772.24,601.32
2018,8,24,14,45,650.5,215.0,4.55,18.95,687.5,726.41,568.8
2018,8,24,15,0,634.0,210.0,4.6,18.8,650.0,679.53,534.89
2018,8,24,15,15,615.5,203.0,4.6,18.8,608.5,628.77,496.88
2018,8,24,15,30,597.0,196.0,4.6,18.8,567.0,573.36,454.67
2018,8,24,15,45,572.0,188.0,4.65,18.4,521.0,518.1,412.29
2018,8,24,16,0,547.0,180.0,4.7,18.0,475.0,463.92,369.58
2018,8,24,16,15,516.0,169.5,4.7,17.75,426.0,406.1,322.62
2018,8,24,16,30,485.0,159.0,4.7,17.5,377.0,350.71,276.53
2018,8,24,16,45,447.5,145.5,4.7,17.25,327.5,293.21,227.96
2018,8,24,17,0,410.0,132.0,4.7,17.0,278.0,239.58,182.01
2018,8,24,17,15,364.5,115.5,4.65,16.7,229.5,185.83,136.33
2018,8,24,17,30,319.0,99.0,4.6,16.4,181.0,137.57,96.25
2018,8,24,17,45,262.5,79.0,4.55,16.1,136.0,90.1,59.55
2018,8,24,18,0,206.0,59.0,4.5,15.8,91.0,52.19,34.06
2018,8,24,18,15,138.5,39.0,4.45,15.6,57.0,30.15,19.36
2018,8,24,18,30,71.0,19.0,4.4,15.4,23.0,15.07,0.0
2018,8,24,18,45,35.5,9.5,4.3,15.2,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.3,13.3,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.6,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.9,22.0,13.23,0.0
2018,8,25,6,0,174.0,29.0,2.4,14.2,42.0,22.48,9.54
2018,8,25,6,15,269.5,44.0,2.35,14.45,82.5,33.83,23.45
2018,8,25,6,30,365.0,59.0,2.3,14.7,123.0,69.99,41.68
2018,8,25,6,45,214.5,54.0,2.3,14.95,95.0,74.24,48.0
2018,8,25,7,0,64.0,49.0,2.3,15.2,67.0,54.74,38.42
2018,8,25,7,15,32.0,54.5,2.25,15.5,63.5,54.22,39.57
2018,8,25,7,30,0.0,60.0,2.2,15.8,60.0,49.69,36.72
2018,8,25,7,45,0.0,71.5,2.15,16.1,71.5,59.3,44.66
2018,8,25,8,0,0.0,83.0,2.1,16.4,83.0,68.93,52.51
2018,8,25,8,15,0.0,105.5,2.05,16.7,105.5,87.93,68.04
2018,8,25,8,30,0.0,128.0,2.0,17.0,128.0,107.12,83.49
2018,8,25,8,45,1.5,149.0,1.95,17.35,150.0,126.1,98.58
2018,8,25,9,0,3.0,170.0,1.9,17.7,172.0,145.4,113.74
2018,8,25,9,15,6.0,190.0,1.9,17.95,194.0,165.17,129.2
2018,8,25,9,30,9.0,210.0,1.9,18.2,216.0,185.33,144.83
2018,8,25,9,45,9.5,217.5,1.85,18.45,224.5,192.82,150.25
2018,8,25,10,0,10.0,225.0,1.8,18.7,233.0,200.34,155.72
2018,8,25,10,15,12.0,239.5,1.85,18.9,249.0,215.4,167.2
2018,8,25,10,30,14.0,254.0,1.9,19.1,265.0,230.62,178.72
2018,8,25,10,45,19.5,283.5,1.9,19.35,299.5,262.69,203.18
2018,8,25,11,0,25.0,313.0,1.9,19.6,334.0,310.26,239.06
2018,8,25,11,15,25.5,322.5,2.0,19.75,344.5,320.81,246.65
2018,8,25,11,30,26.0,332.0,2.1,19.9,355.0,331.24,254.31
2018,8,25,11,45,28.0,340.0,2.15,20.05,365.0,341.51,261.86
2018,8,25,12,0,30.0,348.0,2.2,20.2,375.0,351.6,269.3
2018,8,25,12,15,43.0,369.5,2.4,20.25,408.0,385.51,295.23
2018,8,25,12,30,56.0,391.0,2.6,20.3,441.0,419.22,320.8
2018,8,25,12,45,60.5,391.5,2.75,20.4,445.0,423.42,324.15
2018,8,25,13,0,65.0,392.0,2.9,20.5,449.0,427.16,327.32
2018,8,25,13,15,64.0,385.0,3.1,20.4,440.0,417.82,320.98
2018,8,25,13,30,63.0,378.0,3.3,20.3,431.0,408.19,314.45
2018,8,25,13,45,116.5,355.0,3.5,20.25,450.0,446.97,345.99
2018,8,25,14,0,170.0,332.0,3.7,20.2,469.0,466.29,362.74
2018,8,25,14,15,474.5,248.0,3.85,20.0,610.5,660.54,514.74
2018,8,25,14,30,779.0,164.0,4.0,19.8,752.0,808.91,627.52
2018,8,25,14,45,764.5,161.5,4.15,19.55,714.5,763.14,594.78
2018,8,25,15,0,750.0,159.0,4.3,19.3,677.0,715.82,561.34
2018,8,25,15,15,732.5,154.5,4.3,19.3,634.0,663.26,522.3
2018,8,25,15,30,715.0,150.0,4.3,19.3,591.0,610.03,481.87
2018,8,25,15,45,690.0,145.0,4.4,18.7,543.5,551.66,437.81
2018,8,25,16,0,665.0,140.0,4.5,18.1,496.0,494.03,392.81
2018,8,25,16,15,632.5,134.0,4.5,17.8,446.0,433.06,343.14
2018,8,25,16,30,600.0,128.0,4.5,17.5,396.0,374.38,293.96
2018,8,25,16,45,558.5,119.5,4.5,17.2,344.0,309.07,238.54
2018,8,25,17,0,517.0,111.0,4.5,16.9,292.0,252.23,189.23
2018,8,25,17,15,464.5,99.0,4.45,16.65,241.5,194.34,139.49
2018,8,25,17,30,412.0,87.0,4.4,16.4,191.0,142.6,96.29
2018,8,25,17,45,341.5,71.5,4.4,16.1,144.0,92.72,58.5
2018,8,25,18,0,271.0,56.0,4.4,15.8,97.0,51.87,32.58
2018,8,25,18,15,183.0,38.0,4.3,15.65,61.0,29.2,18.27
2018,8,25,18,30,95.0,20.0,4.2,15.5,25.0,15.53,0.0
2018,8,25,18,45,47.5,10.0,4.1,15.3,12.5,8.54,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,26,5,30,13.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,8,26,5,45,106.5,14.0,2.55,13.65,21.5,11.95,0.0
2018,8,26,6,0,200.0,26.0,2.6,13.9,41.0,20.25,7.32
2018,8,26,6,15,261.5,35.5,2.55,14.15,71.0,27.45,17.94
2018,8,26,6,30,323.0,45.0,2.5,14.4,101.0,58.71,33.35
2018,8,26,6,45,215.0,41.0,2.5,14.65,83.5,63.85,39.22
2018,8,26,7,0,107.0,37.0,2.5,14.9,66.0,53.62,35.71
2018,8,26,7,15,53.5,41.5,2.4,15.15,56.0,50.31,35.58
2018,8,26,7,30,0.0,46.0,2.3,15.4,46.0,38.03,26.87
2018,8,26,7,45,0.0,54.5,2.25,15.65,54.5,45.12,32.77
2018,8,26,8,0,0.0,63.0,2.2,15.9,63.0,52.22,38.6
2018,8,26,8,15,0.0,84.0,2.15,16.2,84.0,69.78,53.1
2018,8,26,8,30,0.0,105.0,2.1,16.5,105.0,87.54,67.55
2018,8,26,8,45,1.0,135.0,2.05,16.75,135.5,113.8,88.82
2018,8,26,9,0,2.0,165.0,2.0,17.0,166.0,140.48,110.11
2018,8,26,9,15,10.0,201.0,2.05,17.3,208.0,177.72,139.75
2018,8,26,9,30,18.0,237.0,2.1,17.6,250.0,216.09,169.85
2018,8,26,9,45,78.5,281.0,2.1,17.85,340.5,315.39,248.31
2018,8,26,10,0,139.0,325.0,2.1,18.1,431.0,424.36,331.5
2018,8,26,10,15,423.5,253.0,2.2,18.3,594.5,631.88,490.62
2018,8,26,10,30,708.0,181.0,2.3,18.5,758.0,832.58,635.82
2018,8,26,10,45,820.5,144.0,2.4,18.75,830.5,911.16,687.15
2018,8,26,11,0,933.0,107.0,2.5,19.0,903.0,985.9,736.1
2018,8,26,11,15,923.0,114.5,2.65,19.1,913.5,1000.67,745.76
2018,8,26,11,30,913.0,122.0,2.8,19.2,924.0,1011.2,753.31
2018,8,26,11,45,920.0,119.5,2.9,19.3,933.0,1024.25,762.19
2018,8,26,12,0,927.0,117.0,3.0,19.4,942.0,1033.49,768.63
2018,8,26,12,15,930.5,115.0,3.15,19.45,942.0,1035.91,771.3
2018,8,26,12,30,934.0,113.0,3.3,19.5,942.0,1034.35,771.47
2018,8,26,12,45,928.5,114.5,3.4,19.5,932.0,1023.61,765.37
2018,8,26,13,0,923.0,116.0,3.5,19.5,922.0,1009.04,756.84
2018,8,26,13,15,918.0,116.0,3.65,19.5,904.5,989.74,745.52
2018,8,26,13,30,913.0,116.0,3.8,19.5,887.0,966.82,731.71
2018,8,26,13,45,907.0,114.5,3.95,19.45,862.0,938.02,713.92
2018,8,26,14,0,901.0,113.0,4.1,19.4,837.0,905.93,693.69
2018,8,26,14,15,892.0,112.0,4.2,19.25,805.5,868.71,669.66
2018,8,26,14,30,883.0,111.0,4.3,19.1,774.0,828.74,643.43
2018,8,26,14,45,870.0,109.0,4.45,19.0,735.0,782.22,612.46
2018,8,26,15,0,857.0,107.0,4.6,18.9,696.0,739.32,583.32
2018,8,26,15,15,842.0,104.5,4.6,18.9,652.5,686.48,543.69
2018,8,26,15,30,827.0,102.0,4.6,18.9,609.0,632.43,502.22
2018,8,26,15,45,806.0,99.0,4.7,18.45,561.0,573.52,457.01
2018,8,26,16,0,785.0,96.0,4.8,18.0,513.0,514.64,410.22
2018,8,26,16,15,756.5,92.0,4.85,17.7,461.5,451.66,358.29
2018,8,26,16,30,728.0,88.0,4.9,17.4,410.0,389.47,305.38
2018,8,26,16,45,690.5,83.0,4.9,17.15,357.0,325.63,249.79
2018,8,26,17,0,653.0,78.0,4.9,16.9,304.0,265.16,196.06
2018,8,26,17,15,602.0,71.0,4.85,16.55,252.0,203.56,142.01
2018,8,26,17,30,551.0,64.0,4.8,16.2,200.0,147.75,94.57
2018,8,26,17,45,473.5,54.5,4.75,15.9,151.5,93.34,53.7
2018,8,26,18,0,396.0,45.0,4.7,15.6,103.0,48.81,27.83
2018,8,26,18,15,271.0,32.0,4.65,15.45,64.5,26.43,15.67
2018,8,26,18,30,146.0,19.0,4.6,15.3,26.0,14.84,0.0
2018,8,26,18,45,73.0,9.5,4.5,15.15,13.0,8.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.05,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,8,27,5,45,75.0,15.5,3.15,15.3,20.5,13.23,0.0
2018,8,27,6,0,144.0,29.0,3.2,15.4,39.0,22.44,7.67
2018,8,27,6,15,236.5,44.0,3.1,15.6,77.0,33.75,23.09
2018,8,27,6,30,329.0,59.0,3.0,15.8,115.0,69.74,41.87
2018,8,27,6,45,222.5,47.5,2.95,15.95,91.5,71.12,44.76
2018,8,27,7,0,116.0,36.0,2.9,16.1,68.0,56.51,37.61
2018,8,27,7,15,58.0,41.0,2.85,16.35,57.0,51.19,36.01
2018,8,27,7,30,0.0,46.0,2.8,16.6,46.0,38.03,26.72
2018,8,27,7,45,0.0,62.0,2.75,16.85,62.0,51.36,37.87
2018,8,27,8,0,0.0,78.0,2.7,17.1,78.0,64.74,48.89
2018,8,27,8,15,0.0,94.0,2.65,17.35,94.0,78.21,59.85
2018,8,27,8,30,0.0,110.0,2.6,17.6,110.0,91.8,70.79
2018,8,27,8,45,0.5,125.0,2.55,17.85,125.5,104.95,81.25
2018,8,27,9,0,1.0,140.0,2.5,18.1,141.0,118.24,91.73
2018,8,27,9,15,2.5,157.0,2.55,18.3,159.0,134.1,104.25
2018,8,27,9,30,4.0,174.0,2.6,18.5,177.0,150.2,116.86
2018,8,27,9,45,3.0,163.0,2.6,18.7,165.5,140.06,108.37
2018,8,27,10,0,2.0,152.0,2.6,18.9,154.0,129.87,99.93
2018,8,27,10,15,2.5,154.5,2.6,19.05,156.5,132.63,101.95
2018,8,27,10,30,3.0,157.0,2.6,19.2,159.0,135.41,103.98
2018,8,27,10,45,8.5,209.5,2.6,19.3,216.5,186.69,144.54
2018,8,27,11,0,14.0,262.0,2.6,19.4,274.0,239.06,185.23
2018,8,27,11,15,14.0,261.0,2.65,19.5,273.0,238.51,184.49
2018,8,27,11,30,14.0,260.0,2.7,19.6,272.0,237.89,183.87
2018,8,27,11,45,16.5,271.5,2.75,19.7,286.0,250.92,193.91
2018,8,27,12,0,19.0,283.0,2.8,19.8,300.0,263.93,203.89
2018,8,27,12,15,23.5,309.0,2.85,19.8,330.0,308.08,237.78
2018,8,27,12,30,28.0,335.0,2.9,19.8,360.0,337.71,260.3
2018,8,27,12,45,46.0,357.0,2.95,19.85,397.5,376.39,290.08
2018,8,27,13,0,64.0,379.0,3.0,19.9,435.0,414.55,319.21
2018,8,27,13,15,80.5,371.0,3.05,19.85,440.0,420.7,324.6
2018,8,27,13,30,97.0,363.0,3.1,19.8,445.0,425.88,329.44
2018,8,27,13,45,160.5,312.5,3.2,19.75,443.0,446.06,347.39
2018,8,27,14,0,224.0,262.0,3.3,19.7,441.0,460.05,360.51
2018,8,27,14,15,510.5,196.5,3.35,19.55,584.0,648.67,507.4
2018,8,27,14,30,797.0,131.0,3.4,19.4,727.0,788.77,611.8
2018,8,27,14,45,789.5,126.0,3.45,19.25,691.5,745.69,581.59
2018,8,27,15,0,782.0,121.0,3.5,19.1,656.0,700.47,549.6
2018,8,27,15,15,765.5,118.0,3.5,19.1,614.0,649.27,511.56
2018,8,27,15,30,749.0,115.0,3.5,19.1,572.0,597.22,471.98
2018,8,27,15,45,733.0,109.0,3.55,18.75,526.5,542.48,430.04
2018,8,27,16,0,717.0,103.0,3.6,18.4,481.0,486.58,385.82
2018,8,27,16,15,696.5,96.0,3.65,18.15,433.0,427.66,337.62
2018,8,27,16,30,676.0,89.0,3.7,17.9,385.0,369.64,288.55
2018,8,27,16,45,643.5,82.5,3.7,17.65,335.0,309.11,236.21
2018,8,27,17,0,611.0,76.0,3.7,17.4,285.0,251.48,185.3
2018,8,27,17,15,561.5,69.0,3.7,17.1,235.5,192.83,134.14
2018,8,27,17,30,512.0,62.0,3.7,16.8,186.0,139.82,89.32
2018,8,27,17,45,437.5,52.5,3.7,16.5,140.0,88.2,50.67
2018,8,27,18,0,363.0,43.0,3.7,16.2,94.0,46.08,26.08
2018,8,27,18,15,245.5,30.5,3.7,16.05,58.5,25.15,14.17
2018,8,27,18,30,128.0,18.0,3.7,15.9,23.0,15.36,0.0
2018,8,27,18,45,64.0,9.0,3.7,15.75,11.5,7.68,0.0
2018,8,27,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.8,15.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.9,15.2,2.0,0.0,0.0
2018,8,28,5,45,87.5,15.0,3.0,15.35,20.5,12.8,0.0
2018,8,28,6,0,168.0,28.0,3.1,15.5,39.0,21.74,6.11
2018,8,28,6,15,271.0,41.0,3.15,15.65,78.0,31.63,21.21
2018,8,28,6,30,374.0,54.0,3.2,15.8,117.0,69.68,40.04
2018,8,28,6,45,253.5,42.5,3.2,15.95,92.0,71.55,43.72
2018,8,28,7,0,133.0,31.0,3.2,16.1,67.0,55.61,36.16
2018,8,28,7,15,66.5,33.0,3.1,16.3,51.0,47.66,32.77
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,28.9,18.98
2018,8,28,7,45,0.0,52.5,2.95,16.65,52.5,43.45,31.23
2018,8,28,8,0,0.0,70.0,2.9,16.8,70.0,58.05,43.36
2018,8,28,8,15,0.0,102.5,2.85,17.05,102.5,85.43,65.94
2018,8,28,8,30,0.0,135.0,2.8,17.3,135.0,113.24,88.53
2018,8,28,8,45,4.0,164.0,2.75,17.55,166.5,140.81,110.65
2018,8,28,9,0,8.0,193.0,2.7,17.8,198.0,169.09,133.07
2018,8,28,9,15,9.0,204.0,2.7,18.0,210.0,179.93,141.29
2018,8,28,9,30,10.0,215.0,2.7,18.2,222.0,190.89,149.59
2018,8,28,9,45,8.0,202.5,2.7,18.4,208.5,178.72,139.46
2018,8,28,10,0,6.0,190.0,2.7,18.6,195.0,166.43,129.31
2018,8,28,10,15,9.0,216.5,2.7,18.7,224.0,192.74,149.99
2018,8,28,10,30,12.0,243.0,2.7,18.8,253.0,219.45,170.73
2018,8,28,10,45,18.0,277.5,2.75,18.95,292.5,256.49,199.4
2018,8,28,11,0,24.0,312.0,2.8,19.1,332.0,309.66,240.08
2018,8,28,11,15,24.5,319.0,2.8,19.15,340.0,317.78,245.88
2018,8,28,11,30,25.0,326.0,2.8,19.2,348.0,325.77,251.76
2018,8,28,11,45,28.5,340.5,2.75,19.3,365.5,343.9,265.33
2018,8,28,12,0,32.0,355.0,2.7,19.4,383.0,361.94,278.75
2018,8,28,12,15,37.0,363.0,2.7,19.45,395.5,374.84,288.48
2018,8,28,12,30,42.0,371.0,2.7,19.5,408.0,387.47,298.03
2018,8,28,12,45,51.5,377.5,2.75,19.5,422.5,402.63,309.81
2018,8,28,13,0,61.0,384.0,2.8,19.5,437.0,417.29,321.22
2018,8,28,13,15,80.5,389.5,2.8,19.5,458.0,439.77,338.75
2018,8,28,13,30,100.0,395.0,2.8,19.5,479.0,461.14,355.35
2018,8,28,13,45,181.5,367.0,2.8,19.5,514.0,519.44,401.22
2018,8,28,14,0,263.0,339.0,2.8,19.5,549.0,571.28,441.48
2018,8,28,14,15,582.0,214.0,2.8,19.4,654.0,726.42,561.61
2018,8,28,14,30,901.0,89.0,2.8,19.3,759.0,823.0,632.54
2018,8,28,14,45,892.5,86.5,2.8,19.25,722.0,778.5,601.67
2018,8,28,15,0,884.0,84.0,2.8,19.2,685.0,731.64,569.93
2018,8,28,15,15,870.5,82.0,2.8,19.2,642.0,679.8,532.64
2018,8,28,15,30,857.0,80.0,2.8,19.2,599.0,626.56,492.59
2018,8,28,15,45,840.5,77.5,2.8,18.9,552.5,569.96,449.34
2018,8,28,16,0,824.0,75.0,2.8,18.6,506.0,512.85,404.19
2018,8,28,16,15,802.5,71.5,2.8,18.4,456.0,453.35,355.44
2018,8,28,16,30,781.0,68.0,2.8,18.2,406.0,392.74,304.15
2018,8,28,16,45,749.0,64.0,2.75,18.0,354.0,329.02,248.91
2018,8,28,17,0,717.0,60.0,2.7,17.8,302.0,267.91,194.67
2018,8,28,17,15,667.5,55.5,2.7,17.55,250.0,205.39,139.85
2018,8,28,17,30,618.0,51.0,2.7,17.3,198.0,148.34,91.4
2018,8,28,17,45,540.5,44.0,2.7,17.05,149.0,90.27,48.08
2018,8,28,18,0,463.0,37.0,2.7,16.8,100.0,43.62,22.27
2018,8,28,18,15,322.0,27.0,2.7,16.6,62.0,22.34,11.41
2018,8,28,18,30,181.0,17.0,2.7,16.4,24.0,14.51,0.0
2018,8,28,18,45,90.5,8.5,2.7,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,5,45,12.5,3.5,1.95,15.7,4.5,2.99,0.0
2018,8,29,6,0,25.0,7.0,2.0,16.0,9.0,5.8,0.0
2018,8,29,6,15,34.0,11.5,2.0,16.2,16.0,9.42,2.32
2018,8,29,6,30,43.0,16.0,2.0,16.4,23.0,16.69,6.87
2018,8,29,6,45,31.5,22.5,2.05,16.65,28.5,23.89,13.24
2018,8,29,7,0,20.0,29.0,2.1,16.9,34.0,28.49,17.8
2018,8,29,7,15,10.0,44.5,2.1,17.15,47.0,40.35,28.37
2018,8,29,7,30,0.0,60.0,2.1,17.4,60.0,49.69,36.5
2018,8,29,7,45,0.0,80.0,2.05,17.6,80.0,66.42,50.38
2018,8,29,8,0,0.0,100.0,2.0,17.8,100.0,83.31,64.2
2018,8,29,8,15,1.0,125.0,2.05,18.05,125.5,105.17,81.9
2018,8,29,8,30,2.0,150.0,2.1,18.3,151.0,127.37,99.65
2018,8,29,8,45,4.5,170.0,2.1,18.5,172.5,146.45,114.69
2018,8,29,9,0,7.0,190.0,2.1,18.7,194.0,165.91,129.91
2018,8,29,9,15,5.5,187.0,2.15,18.95,190.5,162.58,126.75
2018,8,29,9,30,4.0,184.0,2.2,19.2,187.0,159.12,123.56
2018,8,29,9,45,2.5,166.0,2.25,19.4,168.0,142.38,109.87
2018,8,29,10,0,1.0,148.0,2.3,19.6,149.0,125.64,96.23
2018,8,29,10,15,1.0,137.0,2.35,19.75,138.0,116.23,88.54
2018,8,29,10,30,1.0,126.0,2.4,19.9,127.0,106.85,80.89
2018,8,29,10,45,6.0,177.5,2.5,20.05,182.5,156.32,120.23
2018,8,29,11,0,11.0,229.0,2.6,20.2,238.0,206.88,159.75
2018,8,29,11,15,58.5,314.0,2.65,20.3,364.5,345.76,267.67
2018,8,29,11,30,106.0,399.0,2.7,20.4,491.0,495.27,379.09
2018,8,29,11,45,194.0,404.5,2.75,20.5,574.5,588.31,448.36
2018,8,29,12,0,282.0,410.0,2.8,20.6,658.0,699.64,528.88
2018,8,29,12,15,549.5,286.5,2.8,20.65,769.5,856.49,644.64
2018,8,29,12,30,817.0,163.0,2.8,20.7,881.0,989.34,735.89
2018,8,29,12,45,867.0,137.0,2.8,20.75,892.0,991.59,736.21
2018,8,29,13,0,917.0,111.0,2.8,20.8,903.0,1003.41,744.24
2018,8,29,13,15,913.0,110.0,2.85,20.8,885.5,983.83,732.1
2018,8,29,13,30,909.0,109.0,2.9,20.8,868.0,960.61,717.85
2018,8,29,13,45,903.5,107.5,2.9,20.8,843.5,932.03,699.6
2018,8,29,14,0,898.0,106.0,2.9,20.8,819.0,900.14,679.09
2018,8,29,14,15,889.5,105.0,2.85,20.75,787.5,863.11,654.76
2018,8,29,14,30,881.0,104.0,2.8,20.7,756.0,823.32,628.4
2018,8,29,14,45,870.0,101.5,2.75,20.65,718.0,777.57,597.67
2018,8,29,15,0,859.0,99.0,2.7,20.6,680.0,729.72,565.15
2018,8,29,15,15,844.0,96.5,2.7,20.6,636.5,681.88,530.38
2018,8,29,15,30,829.0,94.0,2.7,20.6,593.0,627.49,489.88
2018,8,29,15,45,795.0,94.5,2.65,20.4,541.5,564.33,441.77
2018,8,29,16,0,761.0,95.0,2.6,20.2,490.0,502.49,393.3
