Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,45,21.5,3.0,5.6,15.95,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,15.36,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,33.51,14.1
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,79.62,42.27
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,108.74,68.62
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,129.97,91.45
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,125.27,95.56
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,93.84,73.83
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,136.49,108.98
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,180.2,144.79
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,253.8,204.62
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,327.76,263.81
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,362.19,290.27
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,396.62,316.29
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,473.16,375.48
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,542.82,428.39
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,670.54,525.57
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,801.93,622.14
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,874.66,671.21
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,944.56,717.73
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,986.38,744.82
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,1025.65,770.26
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,1041.77,780.29
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,1053.71,787.82
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,1066.44,796.38
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,1075.13,802.36
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,1064.17,796.15
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,1049.04,787.82
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,1034.16,779.71
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,1015.59,768.99
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,1007.95,766.2
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,995.27,759.85
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,963.59,740.16
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,928.53,717.92
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,888.7,691.69
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,846.06,663.13
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,798.01,630.1
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,747.88,595.06
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,692.18,553.55
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,635.35,509.19
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,577.15,463.31
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,515.2,413.05
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,448.97,357.55
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,384.5,301.77
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,317.16,242.44
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,253.87,185.55
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,187.54,127.37
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,129.79,78.73
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,73.55,38.06
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,31.75,12.14
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,14.08,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,14.51,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,33.58,13.07
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,80.63,42.26
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,132.21,82.03
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,192.23,133.27
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,255.99,189.91
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,325.61,251.5
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,389.44,307.78
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,455.71,364.23
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,518.26,415.84
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,581.48,466.08
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,636.58,508.48
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,694.16,551.18
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,747.28,588.52
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,798.92,623.27
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,843.15,652.21
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,884.6,678.87
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,920.23,701.82
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,952.39,722.3
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,983.51,741.88
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,1011.34,759.19
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,1033.17,773.17
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,1051.27,784.78
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,1060.74,790.77
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,1066.12,794.24
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,1064.35,793.43
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,1058.5,790.07
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,1046.14,782.81
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,1029.85,773.11
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,1007.65,760.32
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,981.78,744.93
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,950.63,725.58
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,916.23,703.76
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,875.5,677.85
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,832.07,649.53
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,784.55,617.68
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,735.12,583.77
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,684.32,545.75
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,627.0,501.22
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,565.26,453.74
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,503.87,404.62
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,438.75,350.1
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,375.73,295.63
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,307.35,235.7
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,243.98,179.06
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,179.92,123.1
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,124.39,76.61
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,69.67,37.09
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,30.28,10.48
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,13.23,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,13.66,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,33.33,12.63
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,79.74,42.61
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,131.83,82.65
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,194.33,135.78
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,255.39,191.03
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,322.59,251.55
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,386.66,308.91
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,453.46,366.94
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,516.52,420.4
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,580.45,472.88
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,638.71,519.4
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,696.3,564.07
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,743.52,598.58
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,794.06,633.99
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,839.71,665.43
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,882.94,694.73
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,921.75,720.94
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,957.54,744.8
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,985.69,762.97
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,1010.31,778.63
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,1029.73,791.56
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,1045.34,801.94
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,1055.01,808.51
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,1060.66,812.45
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,1061.14,813.51
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,1057.52,811.87
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,1047.16,805.65
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,1032.69,796.67
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,1012.03,783.55
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,987.55,767.74
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,956.9,747.47
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,922.77,724.59
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,883.46,697.81
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,841.27,668.69
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,793.02,634.73
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,742.62,598.73
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,687.82,557.59
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,631.84,513.08
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,570.47,463.68
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,511.54,414.68
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,445.68,358.5
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,381.7,302.22
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,313.14,241.07
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,248.97,182.76
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,182.49,124.01
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,125.24,75.62
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,68.87,34.92
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,28.15,6.95
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,12.38,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,12.8,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,33.46,11.93
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,79.39,42.76
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,123.83,79.26
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,171.02,121.41
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,210.15,159.53
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,248.31,195.74
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,303.03,243.33
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,361.73,293.31
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,392.54,319.36
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,405.87,330.23
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,446.71,362.27
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,486.25,392.33
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,559.01,448.31
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,622.88,496.51
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,685.96,543.85
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,757.63,596.49
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,776.89,608.87
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,799.27,623.5
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,812.59,631.41
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,822.31,636.77
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,860.73,665.36
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,902.28,695.76
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,890.88,686.9
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,881.2,679.5
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,873.02,673.89
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,862.13,666.38
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,893.08,691.73
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,916.87,711.76
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,944.86,732.75
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,947.11,735.53
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,919.16,717.14
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,887.82,696.36
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,825.07,652.39
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,759.13,605.34
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,669.09,536.53
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,579.45,466.86
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,440.23,356.23
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,319.13,257.76
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,327.03,265.77
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,316.67,257.92
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,281.98,228.59
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,246.21,197.46
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,249.1,194.6
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,230.32,170.39
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,161.28,111.4
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,105.55,66.35
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,54.97,29.36
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,21.32,2.28
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,11.1,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,31.27,10.27
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,78.58,42.29
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,129.6,81.47
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,192.02,134.05
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,247.07,184.75
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,304.17,236.76
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,352.43,280.84
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,396.12,319.25
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,459.77,371.98
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,527.27,426.34
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,603.04,486.02
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,680.75,545.8
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,734.8,584.13
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,787.7,620.6
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,832.02,650.3
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,873.66,677.76
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,911.69,702.78
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,946.7,725.54
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,975.05,743.3
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,999.89,758.65
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,1019.07,771.12
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,1034.45,781.16
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,1043.41,786.51
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,1048.37,789.36
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,1039.09,783.42
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,1025.74,774.96
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,1002.53,760.21
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,962.95,734.21
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,916.5,703.37
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,859.63,663.97
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,818.74,636.12
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,770.8,602.76
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,793.25,623.14
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,792.68,624.44
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,719.2,571.89
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,645.67,516.43
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,593.91,477.08
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,541.72,436.41
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,511.33,412.92
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,472.84,381.42
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,423.83,339.36
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,371.8,292.96
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,304.19,233.07
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,241.08,176.05
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,175.4,118.36
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,119.02,70.98
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,63.47,31.14
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,24.5,0.0
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,9.82,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,5.97,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,17.9,4.86
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,30.71,18.9
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,51.0,36.24
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,72.88,55.02
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,114.83,89.91
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,159.01,126.86
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,185.86,149.81
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,212.06,171.59
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,221.65,179.24
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,237.11,191.25
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,284.48,229.13
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,346.87,278.06
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,401.8,320.58
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,459.78,364.75
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,498.57,393.31
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,554.14,433.82
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,590.52,459.89
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,627.02,485.86
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,727.42,559.87
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,815.87,623.46
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,889.45,675.84
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,958.45,723.1
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,956.82,721.11
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,951.68,717.49
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,852.01,646.37
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,738.78,563.83
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,721.01,552.04
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,701.86,538.59
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,666.54,513.37
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,630.91,487.74
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,660.76,513.79
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,701.29,546.65
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,785.08,613.17
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,828.72,645.94
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,780.39,612.98
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,730.1,578.71
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,674.35,538.03
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,617.61,494.26
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,559.36,449.23
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,497.6,399.69
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,420.8,336.08
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,349.6,275.41
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,273.99,210.5
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,208.1,153.43
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,147.77,101.92
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,95.88,59.67
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,51.04,26.46
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,18.55,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,11.1,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,34.15,8.57
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,82.8,44.02
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,124.13,79.53
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,165.77,118.18
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,164.37,126.54
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,136.64,108.89
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,183.25,148.02
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,228.25,185.42
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,280.98,228.87
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,348.86,283.9
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,343.8,278.76
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,343.79,277.22
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,364.64,292.85
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,384.58,307.48
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,360.7,287.61
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,349.02,277.25
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,488.58,388.31
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,636.68,501.76
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,667.0,523.34
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,696.47,544.7
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,772.22,601.58
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,830.35,645.19
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,948.47,732.73
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,1033.99,791.72
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,1040.0,795.75
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,1041.95,797.65
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,948.46,733.27
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,825.07,643.05
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,912.22,710.85
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,961.77,746.95
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,922.21,719.63
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,870.52,683.82
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,854.56,674.14
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,840.11,665.43
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,792.45,632.1
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,742.62,596.85
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,686.59,555.25
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,629.47,510.21
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,567.08,460.73
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,504.78,409.54
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,440.58,354.63
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,375.79,297.55
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,307.59,236.51
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,243.79,178.23
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,177.21,119.2
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,118.88,69.9
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,60.87,28.21
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,21.39,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,10.24,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,34.16,6.8
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,84.21,44.15
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,138.32,86.82
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,202.72,141.82
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,265.56,198.45
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,334.18,259.57
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,398.71,316.41
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,465.96,373.58
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,526.29,423.54
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,589.42,473.85
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,648.66,519.33
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,707.22,562.41
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,759.74,598.47
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,810.5,632.7
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,856.48,663.02
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,899.84,691.16
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,937.54,715.37
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,972.01,737.24
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,1000.59,754.89
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,1025.49,770.08
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,1044.67,781.64
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,1059.84,790.67
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,1062.5,792.14
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,1060.84,791.02
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,1062.19,792.23
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,1059.39,790.81
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,1049.92,785.67
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,1036.28,777.88
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,1010.74,762.28
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,981.73,744.34
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,919.73,703.33
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,867.34,668.61
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,852.03,660.11
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,837.94,652.27
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,789.01,619.23
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,738.03,584.47
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,682.03,544.01
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,624.96,500.0
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,562.59,451.97
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,500.44,402.1
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,436.55,348.33
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,372.18,292.37
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,303.65,231.71
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,239.81,173.98
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,173.46,115.73
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,115.72,67.36
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,58.39,25.98
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,18.83,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,7.68,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,9.39,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,33.57,4.87
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,84.49,44.2
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,118.44,74.69
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,150.49,105.96
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,145.69,111.83
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,99.92,78.85
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,152.75,122.81
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,220.11,178.54
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,249.17,202.2
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,277.87,225.12
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,328.04,265.38
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,381.6,307.7
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,419.75,336.97
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,458.48,366.32
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,484.34,385.15
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,509.28,403.12
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,616.77,486.51
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,731.34,572.74
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,742.42,579.65
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,750.99,585.37
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,659.43,515.09
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,561.87,439.11
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,528.43,413.24
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,473.14,370.52
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,463.16,363.25
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,452.8,355.54
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,496.41,389.91
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,518.33,407.74
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,514.75,405.91
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,510.1,403.37
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,640.17,509.63
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,763.91,607.96
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,814.84,648.81
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,836.95,666.91
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,787.76,631.76
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,736.53,594.99
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,680.02,552.54
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,622.62,507.0
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,562.87,458.9
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,499.57,406.5
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,432.69,349.38
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,368.06,292.35
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,299.42,230.87
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,235.8,172.84
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,168.49,113.63
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,111.45,65.85
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,55.78,24.77
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,18.08,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,8.54,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,32.68,3.39
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,78.55,43.79
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,105.86,68.28
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,133.22,94.47
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,94.77,70.67
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,26.4,16.99
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,52.19,38.97
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,78.73,61.26
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,79.84,61.91
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,81.01,62.62
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,87.44,67.73
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,93.92,72.82
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,125.76,98.81
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,158.37,125.09
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,171.93,135.71
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,185.71,146.47
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,195.99,154.4
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,206.36,162.37
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,228.94,180.07
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,251.78,197.86
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,248.19,194.73
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,244.53,191.66
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,246.07,192.77
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,247.56,193.85
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,256.12,200.63
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,264.63,207.39
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,303.1,237.83
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,323.86,254.36
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,295.38,232.19
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,251.39,197.78
2018,9,18,13,45,149.5,246.0,4.95,18.15,352.5,382.2,305.69
2018,9,18,14,0,280.0,226.0,5.1,18.1,425.0,487.41,391.16
2018,9,18,14,15,578.5,160.0,5.25,18.0,547.0,687.1,550.34
2018,9,18,14,30,877.0,94.0,5.4,17.9,669.0,823.08,653.66
2018,9,18,14,45,862.5,92.0,5.55,17.75,629.0,773.29,618.46
2018,9,18,15,0,848.0,90.0,5.7,17.6,589.0,727.65,586.74
2018,9,18,15,15,829.0,87.5,5.7,17.6,544.0,670.43,543.19
2018,9,18,15,30,810.0,85.0,5.7,17.6,499.0,612.56,497.52
2018,9,18,15,45,782.0,82.0,5.85,17.2,449.5,548.68,446.87
2018,9,18,16,0,754.0,79.0,6.0,16.8,400.0,485.79,395.25
2018,9,18,16,15,713.5,76.0,6.05,16.45,348.5,418.92,338.51
2018,9,18,16,30,673.0,73.0,6.1,16.1,297.0,354.76,282.36
2018,9,18,16,45,614.0,67.5,6.1,15.8,244.5,285.42,220.93
2018,9,18,17,0,555.0,62.0,6.1,15.5,192.0,222.39,164.27
2018,9,18,17,15,463.0,53.5,6.0,15.15,143.5,156.31,107.11
