Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,30,304.0,29.0,3.4,15.2,54.0,76.36,36.71
2018,9,28,17,45,163.5,16.5,3.3,14.95,28.5,26.13,0.0
2018,9,28,18,0,23.0,4.0,3.2,14.7,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.15,14.65,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,14.6,3.0,0.0,0.0
2018,9,29,6,15,60.0,13.0,3.0,15.0,16.5,15.63,0.0
2018,9,29,6,30,97.0,22.0,3.2,15.4,30.0,39.6,18.32
2018,9,29,6,45,92.0,38.0,3.35,15.8,50.0,58.72,39.07
2018,9,29,7,0,87.0,54.0,3.5,16.2,70.0,75.46,54.99
2018,9,29,7,15,72.0,70.5,3.45,16.5,86.5,92.09,70.68
2018,9,29,7,30,57.0,87.0,3.4,16.8,103.0,100.88,79.11
2018,9,29,7,45,103.0,113.5,3.35,17.05,149.0,158.01,127.06
2018,9,29,8,0,149.0,140.0,3.3,17.3,195.0,214.69,174.18
2018,9,29,8,15,160.0,165.0,3.25,17.55,231.5,255.13,207.2
2018,9,29,8,30,171.0,190.0,3.2,17.8,268.0,296.68,240.45
2018,9,29,8,45,348.0,169.0,3.15,18.05,348.5,414.98,336.53
2018,9,29,9,0,525.0,148.0,3.1,18.3,429.0,553.82,445.19
2018,9,29,9,15,553.5,154.0,3.15,18.5,470.5,615.67,490.78
2018,9,29,9,30,582.0,160.0,3.2,18.7,512.0,670.72,531.01
2018,9,29,9,45,488.0,207.0,3.2,18.9,513.5,657.25,517.51
2018,9,29,10,0,394.0,254.0,3.2,19.1,515.0,624.71,490.41
2018,9,29,10,15,618.0,183.5,3.25,19.25,612.0,795.57,618.89
2018,9,29,10,30,842.0,113.0,3.3,19.4,709.0,941.71,719.05
2018,9,29,10,45,738.5,157.5,3.35,19.55,690.5,918.07,700.62
2018,9,29,11,0,635.0,202.0,3.4,19.7,672.0,879.53,673.34
2018,9,29,11,15,541.0,245.5,3.45,19.75,650.5,834.42,639.76
2018,9,29,11,30,447.0,289.0,3.5,19.8,629.0,792.16,607.31
2018,9,29,11,45,647.5,206.0,3.55,19.85,701.5,919.22,701.34
2018,9,29,12,0,848.0,123.0,3.6,19.9,774.0,1025.84,773.22
2018,9,29,12,15,809.0,139.0,3.65,19.95,757.0,1002.1,756.56
2018,9,29,12,30,770.0,155.0,3.7,20.0,740.0,974.25,738.24
2018,9,29,12,45,645.5,201.0,3.75,20.05,686.0,899.26,687.32
2018,9,29,13,0,521.0,247.0,3.8,20.1,632.0,806.82,621.02
2018,9,29,13,15,594.5,213.0,3.8,20.05,641.5,837.37,645.8
2018,9,29,13,30,668.0,179.0,3.8,20.0,651.0,855.94,660.31
2018,9,29,13,45,774.0,133.0,3.8,19.95,659.5,876.77,675.94
2018,9,29,14,0,880.0,87.0,3.8,19.9,668.0,884.78,682.67
2018,9,29,14,15,858.5,88.5,3.8,19.8,631.0,837.29,650.5
2018,9,29,14,30,837.0,90.0,3.8,19.7,594.0,795.71,622.62
2018,9,29,14,45,832.0,85.0,3.8,19.6,557.5,749.96,591.33
2018,9,29,15,0,827.0,80.0,3.8,19.5,521.0,701.9,557.93
2018,9,29,15,15,697.0,101.0,3.8,19.5,450.5,598.63,479.49
2018,9,29,15,30,567.0,122.0,3.8,19.5,380.0,502.02,403.82
2018,9,29,15,45,437.5,127.0,3.7,19.15,312.5,394.6,318.74
2018,9,29,16,0,308.0,132.0,3.6,18.8,245.0,296.47,239.33
2018,9,29,16,15,460.0,96.5,3.55,18.55,237.0,319.05,255.48
2018,9,29,16,30,612.0,61.0,3.5,18.3,229.0,317.07,248.21
2018,9,29,16,45,561.0,53.5,3.45,18.05,182.5,252.37,190.8
2018,9,29,17,0,510.0,46.0,3.4,17.8,136.0,193.3,137.65
2018,9,29,17,15,401.0,37.0,3.3,17.5,93.0,126.96,81.53
2018,9,29,17,30,292.0,28.0,3.2,17.2,50.0,73.11,31.85
2018,9,29,17,45,156.5,15.5,3.1,16.85,26.0,24.72,0.0
2018,9,29,18,0,21.0,3.0,3.0,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.9,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.55,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,9,30,6,15,123.5,15.5,1.15,15.85,24.5,22.87,0.0
2018,9,30,6,30,233.0,29.0,1.2,16.1,47.0,66.55,30.45
2018,9,30,6,45,346.5,39.5,1.25,16.35,89.5,120.15,78.75
2018,9,30,7,0,460.0,50.0,1.3,16.6,132.0,186.28,134.09
2018,9,30,7,15,530.0,57.5,1.3,16.9,181.0,248.94,188.86
2018,9,30,7,30,600.0,65.0,1.3,17.2,230.0,319.56,249.48
2018,9,30,7,45,647.0,69.5,1.25,17.5,280.0,384.01,303.9
2018,9,30,8,0,694.0,74.0,1.2,17.8,330.0,452.66,359.58
2018,9,30,8,15,725.5,77.5,1.2,18.15,377.5,513.9,407.73
2018,9,30,8,30,757.0,81.0,1.2,18.5,425.0,577.92,456.12
2018,9,30,8,45,780.0,84.0,1.2,18.85,470.0,636.83,499.0
2018,9,30,9,0,803.0,87.0,1.2,19.2,515.0,695.68,539.9
2018,9,30,9,15,783.0,101.0,1.25,19.45,544.0,733.3,564.33
2018,9,30,9,30,763.0,115.0,1.3,19.7,573.0,766.33,585.53
2018,9,30,9,45,813.0,104.5,1.35,19.9,617.5,827.86,626.16
2018,9,30,10,0,863.0,94.0,1.4,20.1,662.0,880.2,659.62
2018,9,30,10,15,850.0,104.5,1.5,20.25,683.0,917.01,683.3
2018,9,30,10,30,837.0,115.0,1.6,20.4,704.0,940.57,698.38
2018,9,30,10,45,813.5,129.5,1.7,20.55,715.0,954.15,707.11
2018,9,30,11,0,790.0,144.0,1.8,20.7,726.0,962.88,712.89
2018,9,30,11,15,805.5,140.0,1.85,20.75,741.5,986.41,728.15
2018,9,30,11,30,821.0,136.0,1.9,20.8,757.0,1006.64,741.17
2018,9,30,11,45,697.0,193.0,1.95,20.85,722.0,956.71,708.58
2018,9,30,12,0,573.0,250.0,2.0,20.9,687.0,884.53,660.0
2018,9,30,12,15,477.5,281.5,2.05,20.85,644.5,819.5,614.94
2018,9,30,12,30,382.0,313.0,2.1,20.8,602.0,732.69,554.21
2018,9,30,12,45,274.0,328.5,2.15,20.75,534.0,637.14,485.45
2018,9,30,13,0,166.0,344.0,2.2,20.7,466.0,522.42,401.06
2018,9,30,13,15,114.5,314.0,2.25,20.5,397.0,436.23,337.68
2018,9,30,13,30,63.0,284.0,2.3,20.3,328.0,333.13,259.58
2018,9,30,13,45,125.0,291.5,2.35,20.1,374.5,414.74,324.52
2018,9,30,14,0,187.0,299.0,2.4,19.9,421.0,473.36,370.6
2018,9,30,14,15,207.5,281.0,2.45,19.75,410.0,464.3,365.02
2018,9,30,14,30,228.0,263.0,2.5,19.6,399.0,453.13,358.12
2018,9,30,14,45,188.0,245.5,2.5,19.45,352.5,393.9,312.86
2018,9,30,15,0,148.0,228.0,2.5,19.3,306.0,337.75,269.41
2018,9,30,15,15,91.0,189.0,2.5,19.3,235.5,238.79,191.02
2018,9,30,15,30,34.0,150.0,2.5,19.3,165.0,159.43,126.6
2018,9,30,15,45,17.5,126.0,2.45,19.05,133.5,118.4,93.22
2018,9,30,16,0,1.0,102.0,2.4,18.8,102.0,87.4,67.7
2018,9,30,16,15,0.5,90.5,2.25,18.6,90.5,77.25,59.41
2018,9,30,16,30,0.0,79.0,2.1,18.4,79.0,67.25,51.06
2018,9,30,16,45,0.0,61.5,1.95,18.25,61.5,51.97,38.08
2018,9,30,17,0,0.0,44.0,1.8,18.1,44.0,36.78,25.01
2018,9,30,17,15,9.5,30.5,1.65,17.85,31.0,28.46,17.08
2018,9,30,17,30,19.0,17.0,1.5,17.6,18.0,18.56,4.6
2018,9,30,17,45,19.0,10.0,1.4,17.4,10.0,9.93,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,1,6,0,2.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,2.0,5.0,1.55,15.55,5.0,4.43,0.0
2018,10,1,6,30,2.0,10.0,1.6,15.7,10.0,8.51,0.0
2018,10,1,6,45,1.0,18.5,1.65,15.85,18.5,15.44,7.0
2018,10,1,7,0,0.0,27.0,1.7,16.0,27.0,22.26,13.12
2018,10,1,7,15,0.0,38.5,1.7,16.35,38.5,31.8,21.4
2018,10,1,7,30,0.0,50.0,1.7,16.7,50.0,41.36,29.59
2018,10,1,7,45,4.0,77.5,1.7,17.0,79.0,66.94,51.17
2018,10,1,8,0,8.0,105.0,1.7,17.3,108.0,93.82,73.55
2018,10,1,8,15,10.0,111.0,1.7,17.75,115.0,100.27,78.63
2018,10,1,8,30,12.0,117.0,1.7,18.2,122.0,107.03,83.93
2018,10,1,8,45,9.5,120.0,1.7,18.6,124.5,108.27,84.54
2018,10,1,9,0,7.0,123.0,1.7,19.0,127.0,109.33,84.98
2018,10,1,9,15,35.0,184.5,1.7,19.35,205.5,198.81,157.45
2018,10,1,9,30,63.0,246.0,1.7,19.7,284.0,286.77,226.28
2018,10,1,9,45,49.0,250.0,1.7,20.0,280.5,280.89,220.24
2018,10,1,10,0,35.0,254.0,1.7,20.3,277.0,273.97,213.81
2018,10,1,10,15,62.5,270.5,1.7,20.55,313.5,317.47,247.62
2018,10,1,10,30,90.0,287.0,1.7,20.8,350.0,362.51,281.89
2018,10,1,10,45,60.5,278.5,1.75,21.05,321.5,326.74,253.21
2018,10,1,11,0,31.0,270.0,1.8,21.3,293.0,289.67,223.72
2018,10,1,11,15,27.5,271.5,1.9,21.35,292.0,288.17,222.5
2018,10,1,11,30,24.0,273.0,2.0,21.4,291.0,267.39,206.47
2018,10,1,11,45,27.0,282.5,2.1,21.5,303.0,299.74,231.26
2018,10,1,12,0,30.0,292.0,2.2,21.6,315.0,312.97,241.27
2018,10,1,12,15,69.0,318.0,2.3,21.55,370.0,380.61,293.89
2018,10,1,12,30,108.0,344.0,2.4,21.5,425.0,448.14,345.42
2018,10,1,12,45,127.0,343.5,2.5,21.4,437.5,486.53,374.39
2018,10,1,13,0,146.0,343.0,2.6,21.3,450.0,502.47,387.15
2018,10,1,13,15,283.0,301.5,2.5,21.2,501.0,605.86,466.93
2018,10,1,13,30,420.0,260.0,2.4,21.1,552.0,701.14,538.13
2018,10,1,13,45,503.5,224.5,2.35,21.0,561.5,726.56,558.17
2018,10,1,14,0,587.0,189.0,2.3,20.9,571.0,752.0,578.39
2018,10,1,14,15,416.5,220.5,2.15,20.75,484.5,610.92,474.02
2018,10,1,14,30,246.0,252.0,2.0,20.6,398.0,472.29,369.4
2018,10,1,14,45,286.0,221.0,1.9,20.45,379.5,457.98,361.11
2018,10,1,15,0,326.0,190.0,1.8,20.3,361.0,439.46,348.52
2018,10,1,15,15,406.0,159.0,1.8,20.3,352.5,457.54,363.6
2018,10,1,15,30,486.0,128.0,1.8,20.3,344.0,451.64,359.72
2018,10,1,15,45,385.5,130.5,1.55,20.0,289.5,369.12,294.22
2018,10,1,16,0,285.0,133.0,1.3,19.7,235.0,286.44,228.14
2018,10,1,16,15,351.0,103.5,1.2,19.5,209.5,277.24,219.31
2018,10,1,16,30,417.0,74.0,1.1,19.3,184.0,249.53,193.55
2018,10,1,16,45,319.0,65.0,1.0,19.1,138.5,180.62,135.95
2018,10,1,17,0,221.0,56.0,0.9,18.9,93.0,123.67,88.81
2018,10,1,17,15,151.5,40.0,0.85,18.7,61.0,73.55,47.33
2018,10,1,17,30,82.0,24.0,0.8,18.5,29.0,36.13,9.74
2018,10,1,17,45,49.5,13.5,0.75,18.25,15.5,15.14,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.0,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.95,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,16.9,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,10,2,6,15,31.5,14.0,1.55,17.05,15.0,14.56,0.0
2018,10,2,6,30,44.0,25.0,1.6,17.2,28.0,30.74,11.1
2018,10,2,6,45,78.5,44.0,1.65,17.35,55.0,60.43,40.42
2018,10,2,7,0,113.0,63.0,1.7,17.5,82.0,93.58,68.76
2018,10,2,7,15,106.0,66.5,1.75,17.75,89.5,100.84,76.84
2018,10,2,7,30,99.0,70.0,1.8,18.0,97.0,107.59,83.89
2018,10,2,7,45,96.5,97.5,1.85,18.3,128.0,140.19,111.66
2018,10,2,8,0,94.0,125.0,1.9,18.6,159.0,172.67,138.58
2018,10,2,8,15,77.0,132.5,1.95,18.95,163.0,166.13,133.08
2018,10,2,8,30,60.0,140.0,2.0,19.3,167.0,166.34,132.82
2018,10,2,8,45,63.0,169.5,2.1,19.65,200.5,200.8,160.26
2018,10,2,9,0,66.0,199.0,2.2,20.0,234.0,235.89,187.63
2018,10,2,9,15,53.5,212.5,2.3,20.3,242.0,242.59,191.93
2018,10,2,9,30,41.0,226.0,2.4,20.6,250.0,248.2,195.36
2018,10,2,9,45,80.5,241.5,2.5,20.9,292.5,299.28,235.88
2018,10,2,10,0,120.0,257.0,2.6,21.2,335.0,370.53,290.96
2018,10,2,10,15,147.0,285.5,2.65,21.4,385.0,430.31,335.88
2018,10,2,10,30,174.0,314.0,2.7,21.6,435.0,491.37,381.02
2018,10,2,10,45,243.5,317.5,2.75,21.85,492.0,587.07,451.85
2018,10,2,11,0,313.0,321.0,2.8,22.1,549.0,664.95,508.34
2018,10,2,11,15,216.5,321.5,2.85,22.2,480.5,552.88,424.7
2018,10,2,11,30,120.0,322.0,2.9,22.3,412.0,458.24,352.59
2018,10,2,11,45,70.5,284.5,2.95,22.45,337.5,346.65,268.04
2018,10,2,12,0,21.0,247.0,3.0,22.6,263.0,239.53,184.6
2018,10,2,12,15,68.5,232.5,3.05,22.6,284.0,290.01,225.9
2018,10,2,12,30,116.0,218.0,3.1,22.6,305.0,341.15,266.82
2018,10,2,12,45,275.0,248.5,3.15,22.6,449.5,551.29,428.27
2018,10,2,13,0,434.0,279.0,3.2,22.6,594.0,756.85,577.72
2018,10,2,13,15,388.0,284.5,3.25,22.5,560.5,689.1,528.42
2018,10,2,13,30,342.0,290.0,3.3,22.4,527.0,641.79,494.51
2018,10,2,13,45,288.0,288.0,3.3,22.3,482.0,579.81,449.1
2018,10,2,14,0,234.0,286.0,3.3,22.2,437.0,501.98,391.5
2018,10,2,14,15,179.0,272.0,3.35,22.0,384.0,431.72,338.64
2018,10,2,14,30,124.0,258.0,3.4,21.8,331.0,365.02,287.39
2018,10,2,14,45,200.5,221.5,3.4,21.6,329.5,378.76,301.14
2018,10,2,15,0,277.0,185.0,3.4,21.4,328.0,399.22,319.19
2018,10,2,15,15,284.0,173.0,3.4,21.4,308.5,376.76,301.89
2018,10,2,15,30,291.0,161.0,3.4,21.4,289.0,352.92,283.22
2018,10,2,15,45,158.5,138.5,3.3,20.9,207.0,227.49,182.45
2018,10,2,16,0,26.0,116.0,3.2,20.4,125.0,119.65,93.96
2018,10,2,16,15,112.5,87.5,3.05,20.1,118.0,136.31,107.71
2018,10,2,16,30,199.0,59.0,2.9,19.8,111.0,148.36,115.59
2018,10,2,16,45,326.5,51.0,2.8,19.5,113.5,168.31,126.57
2018,10,2,17,0,454.0,43.0,2.7,19.2,116.0,175.2,123.26
2018,10,2,17,15,332.5,33.0,2.5,18.9,76.0,109.27,68.11
2018,10,2,17,30,211.0,23.0,2.3,18.6,36.0,55.76,9.62
2018,10,2,17,45,105.5,11.5,2.15,18.3,18.0,17.52,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,1.2,17.35,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,1.2,17.4,2.0,0.0,0.0
2018,10,3,6,15,57.0,6.0,1.25,17.55,9.0,9.99,0.0
2018,10,3,6,30,96.0,9.0,1.3,17.7,16.0,27.34,6.36
2018,10,3,6,45,175.0,15.0,1.35,17.8,40.0,59.7,36.1
2018,10,3,7,0,254.0,21.0,1.4,17.9,64.0,100.62,70.37
2018,10,3,7,15,137.5,20.5,1.5,18.05,45.0,76.29,55.84
2018,10,3,7,30,21.0,20.0,1.6,18.2,26.0,27.22,17.27
2018,10,3,7,45,10.5,31.5,1.65,18.3,34.5,31.54,21.14
2018,10,3,8,0,0.0,43.0,1.7,18.4,43.0,35.53,24.45
2018,10,3,8,15,0.0,44.5,1.75,18.6,44.5,36.79,25.41
2018,10,3,8,30,0.0,46.0,1.8,18.8,46.0,38.05,26.36
2018,10,3,8,45,0.0,58.0,1.9,18.95,58.0,48.06,34.59
2018,10,3,9,0,0.0,70.0,2.0,19.1,70.0,58.08,42.76
2018,10,3,9,15,6.0,126.0,2.0,19.25,129.5,111.49,86.57
2018,10,3,9,30,12.0,182.0,2.0,19.4,189.0,168.21,132.11
2018,10,3,9,45,24.0,207.5,2.0,19.6,222.5,215.91,169.86
2018,10,3,10,0,36.0,233.0,2.0,19.8,256.0,253.68,199.26
2018,10,3,10,15,187.5,259.5,1.95,19.95,388.0,439.99,345.9
2018,10,3,10,30,339.0,286.0,1.9,20.1,520.0,637.17,491.46
2018,10,3,10,45,238.5,296.0,1.9,20.25,463.0,559.51,430.73
2018,10,3,11,0,138.0,306.0,1.9,20.4,406.0,455.72,351.99
2018,10,3,11,15,76.0,269.5,1.9,20.4,324.5,335.59,260.87
2018,10,3,11,30,14.0,233.0,1.9,20.4,243.0,219.13,169.51
2018,10,3,11,45,15.0,240.0,1.9,20.45,251.0,226.89,175.85
2018,10,3,12,0,16.0,247.0,1.9,20.5,259.0,234.66,181.82
2018,10,3,12,15,82.0,273.5,2.0,20.45,334.5,347.08,270.77
2018,10,3,12,30,148.0,300.0,2.1,20.4,410.0,462.82,359.22
2018,10,3,12,45,146.0,315.5,2.15,20.3,422.5,476.07,368.47
2018,10,3,13,0,144.0,331.0,2.2,20.2,435.0,488.81,377.99
2018,10,3,13,15,184.0,318.5,2.2,20.15,447.5,510.43,395.63
2018,10,3,13,30,224.0,306.0,2.2,20.1,460.0,529.59,411.35
2018,10,3,13,45,454.0,223.5,2.25,20.0,519.5,681.19,528.33
2018,10,3,14,0,684.0,141.0,2.3,19.9,579.0,787.35,607.39
2018,10,3,14,15,726.0,116.0,2.25,19.85,558.5,768.71,594.21
2018,10,3,14,30,768.0,91.0,2.2,19.8,538.0,741.28,575.94
2018,10,3,14,45,593.0,127.0,2.2,19.75,457.5,617.24,486.45
2018,10,3,15,0,418.0,163.0,2.2,19.7,377.0,492.8,391.86
2018,10,3,15,15,512.5,127.0,2.2,19.7,366.0,495.32,396.13
2018,10,3,15,30,607.0,91.0,2.2,19.7,355.0,494.25,395.74
2018,10,3,15,45,651.0,76.0,2.15,19.6,329.0,467.8,374.17
2018,10,3,16,0,695.0,61.0,2.1,19.5,303.0,434.16,345.67
2018,10,3,16,15,654.0,56.0,2.1,19.35,255.0,368.06,290.41
2018,10,3,16,30,613.0,51.0,2.1,19.2,207.0,305.53,236.33
2018,10,3,16,45,544.5,45.0,2.05,19.05,160.0,237.67,177.12
2018,10,3,17,0,476.0,39.0,2.0,18.9,113.0,176.95,123.49
2018,10,3,17,15,352.0,30.0,1.95,18.65,73.5,110.33,67.49
2018,10,3,17,30,228.0,21.0,1.9,18.4,34.0,55.79,0.29
2018,10,3,17,45,114.0,10.5,1.8,18.1,17.0,17.29,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.5,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,10,4,6,15,77.5,8.0,1.6,16.3,12.0,13.63,0.0
2018,10,4,6,30,138.0,13.0,1.7,16.5,22.0,38.95,9.44
2018,10,4,6,45,208.5,21.0,1.8,16.65,48.5,75.34,47.44
2018,10,4,7,0,279.0,29.0,1.9,16.8,75.0,118.46,84.58
2018,10,4,7,15,213.5,27.0,1.9,16.9,69.5,111.44,83.94
2018,10,4,7,30,148.0,25.0,1.9,17.0,64.0,91.48,70.47
2018,10,4,7,45,74.0,44.0,1.95,17.15,63.5,81.42,63.4
2018,10,4,8,0,0.0,63.0,2.0,17.3,63.0,52.19,38.61
2018,10,4,8,15,1.0,78.0,2.05,17.5,78.5,65.45,49.65
2018,10,4,8,30,2.0,93.0,2.1,17.7,94.0,79.22,60.96
2018,10,4,8,45,10.5,138.5,2.15,17.85,144.0,126.4,99.87
2018,10,4,9,0,19.0,184.0,2.2,18.0,194.0,175.83,139.86
2018,10,4,9,15,25.0,194.0,2.3,18.1,208.0,190.17,151.13
2018,10,4,9,30,31.0,204.0,2.4,18.2,222.0,217.9,173.12
2018,10,4,9,45,50.0,238.5,2.5,18.35,269.5,271.21,215.38
2018,10,4,10,0,69.0,273.0,2.6,18.5,317.0,326.46,258.41
2018,10,4,10,15,51.5,266.0,2.75,18.55,299.5,304.35,240.21
2018,10,4,10,30,34.0,259.0,2.9,18.6,282.0,281.32,221.49
2018,10,4,10,45,33.0,269.0,3.05,18.65,292.0,291.61,229.32
2018,10,4,11,0,32.0,279.0,3.2,18.7,302.0,301.81,236.99
2018,10,4,11,15,57.0,301.0,3.35,18.7,343.0,351.03,275.9
2018,10,4,11,30,82.0,323.0,3.5,18.7,384.0,400.97,314.86
2018,10,4,11,45,109.0,331.0,3.6,18.75,412.0,459.46,359.82
2018,10,4,12,0,136.0,339.0,3.7,18.8,440.0,496.15,388.13
2018,10,4,12,15,137.0,336.0,3.85,18.75,437.5,493.41,386.35
2018,10,4,12,30,138.0,333.0,4.0,18.7,435.0,490.0,384.29
2018,10,4,12,45,109.5,328.0,4.2,18.7,408.0,454.23,356.71
2018,10,4,13,0,81.0,323.0,4.4,18.7,381.0,398.11,313.68
2018,10,4,13,15,126.0,320.0,4.5,18.6,407.5,456.95,361.01
2018,10,4,13,30,171.0,317.0,4.6,18.5,434.0,492.71,390.26
2018,10,4,13,45,264.5,275.5,4.7,18.4,447.5,545.96,434.53
2018,10,4,14,0,358.0,234.0,4.8,18.3,461.0,573.31,459.05
2018,10,4,14,15,587.5,161.0,4.75,18.2,510.0,701.43,561.37
2018,10,4,14,30,817.0,88.0,4.7,18.1,559.0,777.31,619.24
2018,10,4,14,45,803.5,84.5,4.7,18.0,520.5,727.4,583.31
2018,10,4,15,0,790.0,81.0,4.7,17.9,482.0,676.02,546.47
2018,10,4,15,15,766.5,78.0,4.7,17.9,438.0,617.33,501.62
2018,10,4,15,30,743.0,75.0,4.7,17.9,394.0,558.73,455.17
2018,10,4,15,45,714.5,70.5,4.55,17.6,347.5,496.1,404.3
2018,10,4,16,0,686.0,66.0,4.4,17.3,301.0,434.83,352.98
2018,10,4,16,15,645.0,60.0,4.4,17.1,253.0,369.13,296.61
2018,10,4,16,30,604.0,54.0,4.4,16.9,205.0,306.0,240.66
2018,10,4,16,45,532.0,47.5,4.4,16.7,158.0,236.23,178.71
2018,10,4,17,0,460.0,41.0,4.4,16.5,111.0,174.72,123.56
2018,10,4,17,15,330.5,31.5,4.4,16.25,71.5,107.47,65.93
2018,10,4,17,30,201.0,22.0,4.4,16.0,32.0,52.36,0.0
2018,10,4,17,45,100.5,11.0,4.4,15.8,16.0,16.75,0.0
2018,10,4,18,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,6,15,136.0,12.0,3.1,14.15,20.5,22.51,0.0
2018,10,5,6,30,272.0,24.0,3.1,14.5,41.0,70.79,16.82
2018,10,5,6,45,401.5,32.5,3.1,14.85,84.0,130.79,84.79
2018,10,5,7,0,531.0,41.0,3.1,15.2,127.0,203.76,147.58
2018,10,5,7,15,600.5,46.0,2.9,15.4,176.0,267.29,205.02
2018,10,5,7,30,670.0,51.0,2.7,15.6,225.0,339.67,269.0
2018,10,5,7,45,712.5,55.0,2.55,15.8,275.0,405.55,326.39
2018,10,5,8,0,755.0,59.0,2.4,16.0,325.0,474.92,384.35
2018,10,5,8,15,770.0,65.0,2.35,16.25,369.5,533.74,432.03
2018,10,5,8,30,785.0,71.0,2.3,16.5,414.0,592.32,477.63
2018,10,5,8,45,791.5,77.5,2.3,16.75,454.5,645.11,517.39
2018,10,5,9,0,798.0,84.0,2.3,17.0,495.0,696.24,553.76
2018,10,5,9,15,778.5,97.0,2.3,17.25,523.5,732.6,577.91
2018,10,5,9,30,759.0,110.0,2.3,17.5,552.0,764.47,598.64
2018,10,5,9,45,756.5,119.0,2.35,17.75,581.0,802.2,623.73
2018,10,5,10,0,754.0,128.0,2.4,18.0,610.0,842.22,650.15
2018,10,5,10,15,833.0,104.5,2.4,18.25,657.0,907.53,693.3
2018,10,5,10,30,912.0,81.0,2.4,18.5,704.0,967.43,731.72
2018,10,5,10,45,916.0,82.0,2.35,18.75,723.0,993.19,746.27
2018,10,5,11,0,920.0,83.0,2.3,19.0,742.0,1015.34,758.73
2018,10,5,11,15,869.0,107.0,2.25,19.2,737.0,1005.1,750.04
2018,10,5,11,30,818.0,131.0,2.2,19.4,732.0,1002.26,746.76
2018,10,5,11,45,861.5,112.5,2.2,19.6,748.0,1017.57,756.07
2018,10,5,12,0,905.0,94.0,2.2,19.8,764.0,1042.25,771.39
2018,10,5,12,15,813.0,132.5,2.35,19.85,731.5,1002.76,746.93
2018,10,5,12,30,721.0,171.0,2.5,19.9,699.0,954.57,716.91
2018,10,5,12,45,603.0,212.0,2.6,19.95,648.5,871.3,661.65
2018,10,5,13,0,485.0,253.0,2.7,20.0,598.0,781.33,597.91
2018,10,5,13,15,641.5,187.5,3.0,20.0,630.0,859.07,658.85
2018,10,5,13,30,798.0,122.0,3.3,20.0,662.0,911.16,697.21
2018,10,5,13,45,839.5,101.0,3.55,20.0,648.5,902.08,693.07
2018,10,5,14,0,881.0,80.0,3.8,20.0,635.0,877.85,678.73
2018,10,5,14,15,868.5,78.5,4.0,19.9,600.5,834.24,650.45
2018,10,5,14,30,856.0,77.0,4.2,19.8,566.0,788.44,620.16
2018,10,5,14,45,839.5,74.5,4.35,19.65,526.0,736.49,584.72
2018,10,5,15,0,823.0,72.0,4.5,19.5,486.0,683.24,547.85
2018,10,5,15,15,800.5,69.5,4.5,19.5,441.5,630.14,508.15
2018,10,5,15,30,778.0,67.0,4.5,19.5,397.0,571.13,461.78
2018,10,5,15,45,745.0,63.5,4.8,19.1,348.5,505.33,410.03
2018,10,5,16,0,712.0,60.0,5.1,18.7,300.0,441.33,357.47
2018,10,5,16,15,662.5,55.5,5.2,18.4,250.5,370.99,297.42
2018,10,5,16,30,613.0,51.0,5.3,18.1,201.0,305.15,239.29
2018,10,5,16,45,535.0,45.0,5.4,17.75,153.5,234.51,176.7
2018,10,5,17,0,457.0,39.0,5.5,17.4,106.0,171.9,120.8
2018,10,5,17,15,319.0,29.5,5.55,17.05,67.0,103.35,61.84
2018,10,5,17,30,181.0,20.0,5.6,16.7,28.0,47.46,0.0
2018,10,5,17,45,90.5,10.0,5.65,16.4,14.0,15.17,0.0
2018,10,5,18,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,11.0,4.1,15.2,19.0,21.57,0.0
2018,10,6,6,30,263.0,22.0,4.2,15.5,38.0,68.07,10.3
2018,10,6,6,45,393.5,29.5,4.35,15.8,79.5,127.2,81.64
2018,10,6,7,0,524.0,37.0,4.5,16.1,121.0,197.88,142.82
2018,10,6,7,15,397.0,38.0,4.55,16.35,114.5,190.11,145.98
2018,10,6,7,30,270.0,39.0,4.6,16.6,108.0,164.61,130.7
2018,10,6,7,45,135.0,55.0,4.6,16.9,89.5,122.44,97.98
2018,10,6,8,0,0.0,71.0,4.6,17.2,71.0,59.02,44.38
2018,10,6,8,15,0.0,74.0,4.65,17.45,74.0,61.38,46.25
2018,10,6,8,30,0.0,77.0,4.7,17.7,77.0,63.9,48.17
2018,10,6,8,45,5.5,121.0,4.8,18.0,124.0,106.95,83.89
2018,10,6,9,0,11.0,165.0,4.9,18.3,171.0,152.1,120.76
2018,10,6,9,15,47.0,195.5,4.9,18.5,222.5,221.66,177.86
2018,10,6,9,30,83.0,226.0,4.9,18.7,274.0,284.78,228.86
2018,10,6,9,45,131.0,239.5,4.95,18.9,320.5,359.55,288.68
2018,10,6,10,0,179.0,253.0,5.0,19.1,367.0,421.7,337.81
2018,10,6,10,15,353.0,234.5,5.1,19.25,470.5,586.08,468.01
2018,10,6,10,30,527.0,216.0,5.2,19.4,574.0,762.13,601.87
2018,10,6,10,45,626.0,191.0,5.25,19.6,628.0,852.99,668.15
2018,10,6,11,0,725.0,166.0,5.3,19.8,682.0,936.69,726.81
2018,10,6,11,15,815.5,133.0,5.35,19.85,722.0,994.11,766.53
2018,10,6,11,30,906.0,100.0,5.4,19.9,762.0,1044.14,800.96
2018,10,6,11,45,928.5,91.5,5.45,20.0,772.5,1062.47,813.2
2018,10,6,12,0,951.0,83.0,5.5,20.1,783.0,1076.78,823.0
2018,10,6,12,15,949.5,83.5,5.6,20.15,778.5,1073.12,821.14
2018,10,6,12,30,948.0,84.0,5.7,20.2,774.0,1065.37,816.71
2018,10,6,12,45,944.0,83.5,5.8,20.2,760.5,1049.92,807.21
2018,10,6,13,0,940.0,83.0,5.9,20.2,747.0,1030.58,795.09
2018,10,6,13,15,933.0,82.5,5.9,20.25,725.5,1004.58,777.52
2018,10,6,13,30,926.0,82.0,5.9,20.3,704.0,975.07,757.53
2018,10,6,13,45,917.0,80.5,5.95,20.3,675.5,939.23,733.45
2018,10,6,14,0,908.0,79.0,6.0,20.3,647.0,900.38,707.07
2018,10,6,14,15,895.5,77.5,6.1,20.3,611.5,855.78,676.52
2018,10,6,14,30,883.0,76.0,6.2,20.3,576.0,808.89,643.92
2018,10,6,14,45,865.0,74.5,6.25,20.25,535.0,755.79,606.15
2018,10,6,15,0,847.0,73.0,6.3,20.2,494.0,701.45,566.87
2018,10,6,15,15,824.0,70.0,6.3,20.2,448.0,646.27,524.91
2018,10,6,15,30,801.0,67.0,6.3,20.2,402.0,585.15,476.11
2018,10,6,15,45,768.0,63.5,6.4,19.95,353.0,518.1,421.78
2018,10,6,16,0,735.0,60.0,6.5,19.7,304.0,452.79,367.0
2018,10,6,16,15,684.5,55.5,6.5,19.35,253.5,380.66,305.03
2018,10,6,16,30,634.0,51.0,6.5,19.0,203.0,313.09,245.1
2018,10,6,16,45,552.5,45.5,6.45,18.65,154.5,240.72,180.78
2018,10,6,17,0,471.0,40.0,6.4,18.3,106.0,176.53,123.39
2018,10,6,17,15,325.0,29.5,6.4,17.95,66.5,104.56,60.75
2018,10,6,17,30,179.0,19.0,6.4,17.6,27.0,40.15,0.0
2018,10,6,17,45,89.5,9.5,6.35,17.25,13.5,8.11,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,16.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,16.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,17.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.0,4.75,16.35,19.5,23.25,0.0
2018,10,7,6,30,292.0,22.0,4.9,16.7,39.0,72.96,3.76
2018,10,7,6,45,425.0,30.0,5.0,17.0,82.0,135.8,86.45
2018,10,7,7,0,558.0,38.0,5.1,17.3,125.0,209.71,150.86
2018,10,7,7,15,627.5,43.0,5.25,17.6,175.0,276.32,211.38
2018,10,7,7,30,697.0,48.0,5.4,17.9,225.0,350.42,277.59
2018,10,7,7,45,733.5,52.5,5.5,18.15,274.0,415.6,335.61
2018,10,7,8,0,770.0,57.0,5.6,18.4,323.0,483.57,394.03
2018,10,7,8,15,798.5,61.0,5.6,18.7,372.0,548.71,448.08
2018,10,7,8,30,827.0,65.0,5.6,19.0,421.0,614.95,501.2
2018,10,7,8,45,814.5,76.0,5.55,19.25,457.5,661.98,537.4
2018,10,7,9,0,802.0,87.0,5.5,19.5,494.0,705.28,568.7
2018,10,7,9,15,837.5,85.0,5.45,19.8,539.0,767.4,612.91
2018,10,7,9,30,873.0,83.0,5.4,20.1,584.0,821.85,650.51
2018,10,7,9,45,903.0,79.0,5.35,20.4,623.5,876.01,687.26
2018,10,7,10,0,933.0,75.0,5.3,20.7,663.0,928.92,722.52
2018,10,7,10,15,939.5,76.0,5.25,20.9,689.5,964.5,745.31
2018,10,7,10,30,946.0,77.0,5.2,21.1,716.0,996.77,765.71
2018,10,7,10,45,949.5,78.5,5.1,21.35,735.0,1023.24,781.44
2018,10,7,11,0,953.0,80.0,5.0,21.6,754.0,1045.95,794.53
2018,10,7,11,15,954.5,81.0,4.95,21.8,765.0,1062.19,803.8
2018,10,7,11,30,956.0,82.0,4.9,22.0,776.0,1074.4,810.47
2018,10,7,11,45,954.5,82.5,4.85,22.2,778.0,1078.88,812.07
2018,10,7,12,0,953.0,83.0,4.8,22.4,780.0,1079.25,811.1
2018,10,7,12,15,948.5,84.0,4.75,22.5,774.0,1073.04,806.22
2018,10,7,12,30,944.0,85.0,4.7,22.6,768.0,1062.79,798.85
2018,10,7,12,45,938.0,86.0,4.7,22.7,754.5,1047.08,788.47
2018,10,7,13,0,932.0,87.0,4.7,22.8,741.0,1027.57,775.66
2018,10,7,13,15,924.5,86.5,4.7,22.85,719.5,1001.18,758.44
2018,10,7,13,30,917.0,86.0,4.7,22.9,698.0,971.34,738.91
2018,10,7,13,45,906.0,85.5,4.75,22.9,669.0,935.05,715.42
2018,10,7,14,0,895.0,85.0,4.8,22.9,640.0,895.9,689.78
2018,10,7,14,15,882.0,83.0,4.85,22.9,604.5,850.71,659.6
2018,10,7,14,30,869.0,81.0,4.9,22.9,569.0,803.31,627.48
2018,10,7,14,45,851.0,79.0,4.95,22.85,528.0,756.88,595.74
2018,10,7,15,0,833.0,77.0,5.0,22.8,487.0,701.83,557.09
2018,10,7,15,15,809.0,74.0,5.0,22.8,441.5,640.72,511.53
2018,10,7,15,30,785.0,71.0,5.0,22.8,396.0,579.65,463.95
2018,10,7,15,45,751.0,67.0,4.85,22.55,346.5,512.25,410.07
2018,10,7,16,0,717.0,63.0,4.7,22.3,297.0,446.73,356.02
2018,10,7,16,15,668.5,57.5,4.5,21.9,247.0,375.4,295.88
2018,10,7,16,30,620.0,52.0,4.3,21.5,197.0,309.82,238.67
2018,10,7,16,45,542.0,45.0,4.05,21.05,149.0,236.74,175.0
2018,10,7,17,0,464.0,38.0,3.8,20.6,101.0,172.69,118.6
2018,10,7,17,15,321.0,27.5,3.75,20.15,62.5,101.82,56.17
2018,10,7,17,30,178.0,17.0,3.7,19.7,24.0,38.27,0.0
2018,10,7,17,45,89.0,8.5,3.6,19.2,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.5,3.3,16.55,18.0,22.63,0.0
2018,10,8,6,30,281.0,21.0,3.4,17.0,36.0,70.73,0.0
2018,10,8,6,45,414.0,28.5,3.45,17.4,78.0,132.99,83.86
2018,10,8,7,0,547.0,36.0,3.5,17.8,120.0,205.87,147.37
2018,10,8,7,15,617.0,41.0,3.65,18.1,169.0,271.92,206.89
2018,10,8,7,30,687.0,46.0,3.8,18.4,218.0,345.56,272.03
2018,10,8,7,45,730.0,50.0,3.9,18.7,268.0,412.59,330.65
2018,10,8,8,0,773.0,54.0,4.0,19.0,318.0,483.16,390.14
2018,10,8,8,15,802.0,56.5,4.05,19.3,366.0,542.86,439.25
2018,10,8,8,30,831.0,59.0,4.1,19.6,414.0,607.08,490.07
2018,10,8,8,45,851.0,61.0,4.15,19.95,458.0,665.26,534.19
2018,10,8,9,0,871.0,63.0,4.2,20.3,502.0,722.92,574.91
2018,10,8,9,15,885.0,64.5,4.15,20.65,540.5,774.41,609.97
2018,10,8,9,30,899.0,66.0,4.1,21.0,579.0,824.18,643.15
2018,10,8,9,45,909.5,67.5,4.05,21.3,612.5,868.92,672.33
2018,10,8,10,0,920.0,69.0,4.0,21.6,646.0,911.11,699.34
2018,10,8,10,15,887.0,85.0,3.95,21.9,660.0,927.66,708.3
2018,10,8,10,30,854.0,101.0,3.9,22.2,674.0,938.34,713.45
2018,10,8,10,45,860.0,102.5,3.85,22.45,693.5,965.08,729.87
2018,10,8,11,0,866.0,104.0,3.8,22.7,713.0,988.52,743.88
2018,10,8,11,15,894.0,94.5,3.75,22.85,731.5,1017.96,762.22
2018,10,8,11,30,922.0,85.0,3.7,23.0,750.0,1044.02,778.21
2018,10,8,11,45,935.5,79.5,3.6,23.2,757.0,1056.38,784.6
2018,10,8,12,0,949.0,74.0,3.5,23.4,764.0,1064.72,788.54
2018,10,8,12,15,947.5,74.0,3.5,23.45,759.0,1060.32,785.53
2018,10,8,12,30,946.0,74.0,3.5,23.5,754.0,1051.86,780.13
2018,10,8,12,45,942.0,74.0,3.5,23.55,741.0,1036.89,770.6
2018,10,8,13,0,938.0,74.0,3.5,23.6,728.0,1018.06,758.69
2018,10,8,13,15,932.0,74.0,3.5,23.6,707.5,993.56,743.23
2018,10,8,13,30,926.0,74.0,3.5,23.6,687.0,965.52,725.48
2018,10,8,13,45,917.0,73.0,3.55,23.55,659.0,930.17,703.21
2018,10,8,14,0,908.0,72.0,3.6,23.5,631.0,891.83,678.75
2018,10,8,14,15,895.5,70.5,3.65,23.35,596.0,847.17,649.88
2018,10,8,14,30,883.0,69.0,3.7,23.2,561.0,800.23,619.03
2018,10,8,14,45,865.0,67.5,3.8,23.0,520.0,747.12,583.53
2018,10,8,15,0,847.0,66.0,3.9,22.8,479.0,692.79,546.42
2018,10,8,15,15,824.0,64.0,3.9,22.8,434.0,633.64,503.41
2018,10,8,15,30,801.0,62.0,3.9,22.8,389.0,578.91,460.89
2018,10,8,15,45,766.5,58.5,3.95,22.3,340.0,511.12,407.98
2018,10,8,16,0,732.0,55.0,4.0,21.8,291.0,445.28,354.56
2018,10,8,16,15,680.5,51.0,4.0,21.25,241.0,373.61,294.58
2018,10,8,16,30,629.0,47.0,4.0,20.7,191.0,306.64,236.42
2018,10,8,16,45,546.5,41.0,4.0,20.1,143.5,232.63,172.0
2018,10,8,17,0,464.0,35.0,4.0,19.5,96.0,169.7,116.31
2018,10,8,17,15,309.0,25.0,4.0,18.95,58.0,96.29,50.26
2018,10,8,17,30,154.0,15.0,4.0,18.4,20.0,33.34,0.0
2018,10,8,17,45,77.0,7.5,4.0,17.85,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
