Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,45,847.5,71.0,2.55,21.1,472.0,742.43,580.51
2018,10,18,15,0,828.0,69.0,2.7,21.0,431.0,686.58,542.7
2018,10,18,15,15,800.5,65.5,2.7,21.0,385.5,622.97,495.95
2018,10,18,15,30,773.0,62.0,2.7,21.0,340.0,559.87,447.18
2018,10,18,15,45,731.5,58.5,2.9,20.45,291.5,489.85,392.63
2018,10,18,16,0,690.0,55.0,3.1,19.9,243.0,422.56,337.7
2018,10,18,16,15,626.0,50.0,3.2,19.3,194.5,346.85,273.77
2018,10,18,16,30,562.0,45.0,3.3,18.7,146.0,279.89,214.86
2018,10,18,16,45,455.0,37.0,3.4,18.1,102.0,200.71,145.87
2018,10,18,17,0,348.0,29.0,3.5,17.5,58.0,133.4,78.7
2018,10,18,17,15,198.5,17.5,3.55,17.1,31.5,53.48,0.0
2018,10,18,17,30,49.0,6.0,3.6,16.7,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.65,16.3,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,62.0,6.5,1.15,14.2,8.0,0.0,0.0
2018,10,19,6,30,124.0,13.0,1.2,14.4,16.0,33.27,0.0
2018,10,19,6,45,270.5,24.0,1.3,14.6,50.0,100.71,41.85
2018,10,19,7,0,417.0,35.0,1.4,14.8,84.0,179.32,128.15
2018,10,19,7,15,457.5,38.5,1.45,15.15,116.0,225.36,172.66
2018,10,19,7,30,498.0,42.0,1.5,15.5,148.0,275.21,218.48
2018,10,19,7,45,249.0,44.0,1.6,15.85,97.0,180.12,145.96
2018,10,19,8,0,0.0,46.0,1.7,16.2,46.0,38.03,26.75
2018,10,19,8,15,0.0,75.0,1.65,16.65,75.0,62.79,47.72
2018,10,19,8,30,0.0,104.0,1.6,17.1,104.0,89.38,69.77
2018,10,19,8,45,11.5,136.5,1.6,17.55,142.0,128.11,101.76
2018,10,19,9,0,23.0,169.0,1.6,18.0,180.0,168.61,134.59
2018,10,19,9,15,21.0,180.5,1.6,18.55,191.0,178.31,141.65
2018,10,19,9,30,19.0,192.0,1.6,19.1,202.0,187.94,148.64
2018,10,19,9,45,22.5,207.0,1.55,19.65,219.5,205.81,162.27
2018,10,19,10,0,26.0,222.0,1.5,20.2,237.0,224.01,175.97
2018,10,19,10,15,31.5,237.0,1.5,20.65,256.0,262.63,205.53
2018,10,19,10,30,37.0,252.0,1.5,21.1,275.0,284.85,222.01
2018,10,19,10,45,35.5,257.5,1.5,21.55,280.0,289.78,224.97
2018,10,19,11,0,34.0,263.0,1.5,22.0,285.0,294.65,227.99
2018,10,19,11,15,33.0,264.5,1.55,22.45,286.5,295.45,228.06
2018,10,19,11,30,32.0,266.0,1.6,22.9,288.0,296.21,228.16
2018,10,19,11,45,26.5,257.5,1.6,23.3,275.5,260.48,200.45
2018,10,19,12,0,21.0,249.0,1.6,23.7,263.0,246.22,189.17
2018,10,19,12,15,21.5,249.0,1.65,23.9,263.5,246.75,189.58
2018,10,19,12,30,22.0,249.0,1.7,24.1,264.0,247.29,189.98
2018,10,19,12,45,23.0,246.5,1.75,24.25,261.5,245.79,188.94
2018,10,19,13,0,24.0,244.0,1.8,24.4,259.0,244.29,187.93
2018,10,19,13,15,26.5,239.0,1.9,24.35,255.5,241.67,186.36
2018,10,19,13,30,29.0,234.0,2.0,24.3,252.0,257.02,198.6
2018,10,19,13,45,227.5,201.0,2.15,24.25,329.5,436.16,341.51
2018,10,19,14,0,426.0,168.0,2.3,24.2,407.0,584.16,455.24
2018,10,19,14,15,632.0,123.5,2.4,24.05,453.5,698.98,541.31
2018,10,19,14,30,838.0,79.0,2.5,23.9,500.0,781.25,600.99
2018,10,19,14,45,817.0,76.5,2.6,23.7,459.5,725.83,563.42
2018,10,19,15,0,796.0,74.0,2.7,23.5,419.0,669.62,525.43
2018,10,19,15,15,766.5,71.0,2.7,23.5,374.0,606.74,479.09
2018,10,19,15,30,737.0,68.0,2.7,23.5,329.0,544.59,431.32
2018,10,19,15,45,694.5,63.0,2.95,22.8,281.0,474.13,377.13
2018,10,19,16,0,652.0,58.0,3.2,22.1,233.0,408.96,324.43
2018,10,19,16,15,586.0,52.0,3.35,21.35,185.0,333.63,261.48
2018,10,19,16,30,520.0,46.0,3.5,20.6,137.0,265.01,201.97
2018,10,19,16,45,412.5,37.0,3.65,19.85,94.5,187.2,134.75
2018,10,19,17,0,305.0,28.0,3.8,19.1,52.0,120.44,66.59
2018,10,19,17,15,164.0,16.0,3.85,18.65,27.5,45.51,0.0
2018,10,19,17,30,23.0,4.0,3.9,18.2,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,4.0,17.75,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.3,13.8,7.5,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.4,14.0,15.0,32.39,0.0
2018,10,20,6,45,264.5,23.5,1.45,14.2,48.0,98.67,34.6
2018,10,20,7,0,411.0,34.0,1.5,14.4,81.0,177.29,126.39
2018,10,20,7,15,454.0,37.5,1.5,14.75,113.0,223.79,171.62
2018,10,20,7,30,497.0,41.0,1.5,15.1,145.0,274.42,218.14
2018,10,20,7,45,248.5,41.5,1.55,15.4,93.5,177.26,143.84
2018,10,20,8,0,0.0,42.0,1.6,15.7,42.0,34.7,23.98
2018,10,20,8,15,0.0,70.0,1.45,16.1,70.0,58.25,44.0
2018,10,20,8,30,0.0,98.0,1.3,16.5,98.0,83.77,65.25
2018,10,20,8,45,8.0,131.0,1.2,16.9,134.5,120.44,95.56
2018,10,20,9,0,16.0,164.0,1.1,17.3,171.0,158.62,126.48
2018,10,20,9,15,24.0,182.5,0.95,17.85,194.5,183.08,145.65
2018,10,20,9,30,32.0,201.0,0.8,18.4,218.0,223.23,176.86
2018,10,20,9,45,70.5,228.0,0.7,18.9,268.0,286.95,226.59
2018,10,20,10,0,109.0,255.0,0.6,19.4,318.0,353.62,276.78
2018,10,20,10,15,150.5,269.5,0.65,19.8,360.5,430.06,333.47
2018,10,20,10,30,192.0,284.0,0.7,20.2,403.0,490.01,376.9
2018,10,20,10,45,355.0,250.0,0.75,20.6,478.0,634.15,482.54
2018,10,20,11,0,518.0,216.0,0.8,21.0,553.0,785.91,587.4
2018,10,20,11,15,697.0,158.5,1.05,21.05,619.5,918.26,677.59
2018,10,20,11,30,876.0,101.0,1.3,21.1,686.0,1019.46,744.66
2018,10,20,11,45,897.5,94.0,1.55,21.2,695.0,1037.19,758.32
2018,10,20,12,0,919.0,87.0,1.8,21.3,704.0,1051.08,770.51
2018,10,20,12,15,923.5,85.0,1.95,21.25,700.5,1049.74,771.93
2018,10,20,12,30,928.0,83.0,2.1,21.2,697.0,1044.42,770.99
2018,10,20,12,45,874.0,99.0,2.25,21.2,668.0,998.61,743.41
2018,10,20,13,0,820.0,115.0,2.4,21.2,639.0,961.79,721.68
2018,10,20,13,15,796.0,118.0,2.45,21.1,613.0,924.76,698.65
2018,10,20,13,30,772.0,121.0,2.5,21.0,587.0,885.3,673.73
2018,10,20,13,45,773.0,114.0,2.55,20.95,562.5,855.51,655.12
2018,10,20,14,0,774.0,107.0,2.6,20.9,538.0,822.61,634.09
2018,10,20,14,15,816.5,90.0,2.65,20.7,519.0,809.94,627.57
2018,10,20,14,30,859.0,73.0,2.7,20.5,500.0,782.99,610.7
2018,10,20,14,45,839.5,70.5,2.7,20.35,459.5,735.33,578.36
2018,10,20,15,0,820.0,68.0,2.7,20.2,419.0,679.29,539.38
2018,10,20,15,15,792.0,65.0,2.7,20.2,374.0,616.4,492.8
2018,10,20,15,30,764.0,62.0,2.7,20.2,329.0,554.06,444.27
2018,10,20,15,45,723.5,57.5,2.75,19.7,281.0,484.0,388.9
2018,10,20,16,0,683.0,53.0,2.8,19.2,233.0,416.66,333.34
2018,10,20,16,15,619.5,47.5,2.85,18.65,185.0,341.19,269.27
2018,10,20,16,30,556.0,42.0,2.9,18.1,137.0,274.49,210.27
2018,10,20,16,45,446.5,34.5,2.9,17.55,94.5,195.68,141.05
2018,10,20,17,0,337.0,27.0,2.9,17.0,52.0,126.85,65.15
2018,10,20,17,15,181.5,15.0,2.9,16.65,27.0,48.1,0.0
2018,10,20,17,30,26.0,3.0,2.9,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.9,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,5.0,2.15,12.8,6.0,0.0,0.0
2018,10,21,6,30,104.0,10.0,2.2,13.0,12.0,27.48,0.0
2018,10,21,6,45,264.5,21.5,2.25,13.15,46.0,96.8,25.89
2018,10,21,7,0,425.0,33.0,2.3,13.3,80.0,181.34,129.35
2018,10,21,7,15,467.5,36.0,2.35,13.55,112.0,227.83,175.8
2018,10,21,7,30,510.0,39.0,2.4,13.8,144.0,277.03,222.05
2018,10,21,7,45,255.0,42.5,2.45,14.05,95.0,182.25,149.12
2018,10,21,8,0,0.0,46.0,2.5,14.3,46.0,38.03,26.98
2018,10,21,8,15,0.5,76.0,2.5,14.6,76.0,64.15,49.3
2018,10,21,8,30,1.0,106.0,2.5,14.9,106.0,92.27,72.89
2018,10,21,8,45,10.0,134.0,2.5,15.2,138.5,125.06,100.27
2018,10,21,9,0,19.0,162.0,2.5,15.5,171.0,159.14,128.33
2018,10,21,9,15,22.0,179.0,2.45,15.75,190.0,178.26,143.6
2018,10,21,9,30,25.0,196.0,2.4,16.0,209.0,197.72,159.01
2018,10,21,9,45,50.5,219.0,2.35,16.3,247.5,259.99,209.33
2018,10,21,10,0,76.0,242.0,2.3,16.6,286.0,309.62,248.59
2018,10,21,10,15,122.5,259.5,2.3,16.85,333.5,393.18,314.23
2018,10,21,10,30,169.0,277.0,2.3,17.1,381.0,460.67,366.08
2018,10,21,10,45,265.0,268.0,2.25,17.35,436.5,568.07,448.05
2018,10,21,11,0,361.0,259.0,2.2,17.6,492.0,657.65,514.57
2018,10,21,11,15,536.5,208.5,2.25,17.8,561.0,803.92,622.28
2018,10,21,11,30,712.0,158.0,2.3,18.0,630.0,939.81,715.47
2018,10,21,11,45,787.5,133.0,2.35,18.15,656.5,983.2,743.3
2018,10,21,12,0,863.0,108.0,2.4,18.3,683.0,1031.56,775.23
2018,10,21,12,15,871.0,104.0,2.5,18.45,680.5,1031.44,775.46
2018,10,21,12,30,879.0,100.0,2.6,18.6,678.0,1015.4,765.71
2018,10,21,12,45,890.5,94.0,2.75,18.75,669.5,1008.89,763.08
2018,10,21,13,0,902.0,88.0,2.9,18.9,661.0,998.28,757.62
2018,10,21,13,15,895.0,87.0,3.1,18.9,639.5,971.87,742.28
2018,10,21,13,30,888.0,86.0,3.3,18.9,618.0,942.18,724.57
2018,10,21,13,45,872.5,85.5,3.5,18.85,588.0,902.33,699.58
2018,10,21,14,0,857.0,85.0,3.7,18.8,558.0,869.03,678.86
2018,10,21,14,15,847.0,82.0,3.85,18.7,524.5,825.64,650.3
2018,10,21,14,30,837.0,79.0,4.0,18.6,491.0,780.0,619.64
2018,10,21,14,45,815.5,76.5,4.15,18.45,450.5,724.27,580.95
2018,10,21,15,0,794.0,74.0,4.3,18.3,410.0,667.81,540.85
2018,10,21,15,15,764.0,70.5,4.3,18.3,365.0,604.17,491.87
2018,10,21,15,30,734.0,67.0,4.3,18.3,320.0,541.34,441.56
2018,10,21,15,45,689.5,62.5,4.4,17.8,272.5,470.54,384.22
2018,10,21,16,0,645.0,58.0,4.5,17.3,225.0,405.54,329.25
2018,10,21,16,15,576.0,52.0,4.4,16.9,177.5,329.36,263.07
2018,10,21,16,30,507.0,46.0,4.3,16.5,130.0,260.18,201.2
2018,10,21,16,45,391.0,37.0,4.25,16.1,88.5,180.45,130.66
2018,10,21,17,0,275.0,28.0,4.2,15.7,47.0,110.51,50.58
2018,10,21,17,15,146.0,15.5,4.05,15.45,24.5,41.66,0.0
2018,10,21,17,30,17.0,3.0,3.9,15.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.8,15.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,15,41.5,4.5,2.75,12.75,5.0,0.0,0.0
2018,10,22,6,30,83.0,9.0,2.8,13.0,10.0,22.93,0.0
2018,10,22,6,45,232.0,20.0,2.85,13.25,41.0,87.34,13.52
2018,10,22,7,0,381.0,31.0,2.9,13.5,72.0,166.59,118.09
2018,10,22,7,15,493.0,38.5,2.9,13.65,120.0,240.89,185.95
2018,10,22,7,30,605.0,46.0,2.9,13.8,168.0,325.87,260.93
2018,10,22,7,45,350.5,37.5,2.85,14.0,112.5,229.42,188.33
2018,10,22,8,0,96.0,29.0,2.8,14.2,57.0,92.66,74.68
2018,10,22,8,15,48.0,51.0,2.75,14.4,65.0,79.46,63.26
2018,10,22,8,30,0.0,73.0,2.7,14.6,73.0,60.63,46.18
2018,10,22,8,45,6.0,114.0,2.6,14.8,116.5,102.74,81.73
2018,10,22,9,0,12.0,155.0,2.5,15.0,160.0,147.09,118.48
2018,10,22,9,15,13.5,169.0,2.5,15.2,175.5,161.65,130.08
2018,10,22,9,30,15.0,183.0,2.5,15.4,191.0,176.44,141.81
2018,10,22,9,45,44.0,211.0,2.5,15.6,236.0,245.85,198.57
2018,10,22,10,0,73.0,239.0,2.5,15.8,281.0,304.13,245.24
2018,10,22,10,15,122.5,258.0,2.55,16.0,331.5,392.15,314.99
2018,10,22,10,30,172.0,277.0,2.6,16.2,382.0,464.28,370.99
2018,10,22,10,45,308.5,253.5,2.65,16.35,448.5,594.14,472.21
2018,10,22,11,0,445.0,230.0,2.7,16.5,515.0,729.95,573.9
2018,10,22,11,15,647.5,170.0,2.8,16.6,592.5,881.8,684.52
2018,10,22,11,30,850.0,110.0,2.9,16.7,670.0,1016.22,776.19
2018,10,22,11,45,893.0,96.0,3.0,16.85,686.0,1034.87,787.79
2018,10,22,12,0,936.0,82.0,3.1,17.0,702.0,1061.96,806.36
2018,10,22,12,15,934.5,81.5,3.25,17.05,696.0,1056.22,803.61
2018,10,22,12,30,933.0,81.0,3.4,17.1,690.0,1046.54,798.6
2018,10,22,12,45,928.0,80.5,3.5,17.15,676.0,1029.49,788.27
2018,10,22,13,0,923.0,80.0,3.6,17.2,662.0,1008.75,775.49
2018,10,22,13,15,915.5,79.0,3.7,17.15,640.0,981.42,758.47
2018,10,22,13,30,908.0,78.0,3.8,17.1,618.0,950.77,739.08
2018,10,22,13,45,897.0,76.5,3.95,17.05,589.0,913.21,714.94
2018,10,22,14,0,886.0,75.0,4.1,17.0,560.0,872.94,688.56
2018,10,22,14,15,871.0,73.5,4.15,16.85,525.0,826.86,657.34
2018,10,22,14,30,856.0,72.0,4.2,16.7,490.0,778.87,624.27
2018,10,22,14,45,835.0,69.5,4.25,16.6,449.0,730.27,590.07
2018,10,22,15,0,814.0,67.0,4.3,16.5,408.0,673.44,549.04
2018,10,22,15,15,784.5,64.0,4.3,16.5,363.0,609.93,500.13
2018,10,22,15,30,755.0,61.0,4.3,16.5,318.0,547.16,449.43
2018,10,22,15,45,711.5,57.0,4.25,16.05,270.5,476.57,391.35
2018,10,22,16,0,668.0,53.0,4.2,15.6,223.0,409.0,333.59
2018,10,22,16,15,600.0,47.5,4.1,15.35,175.5,334.92,268.42
2018,10,22,16,30,532.0,42.0,4.0,15.1,128.0,265.6,205.76
2018,10,22,16,45,416.0,33.5,3.9,14.8,86.5,185.22,133.64
2018,10,22,17,0,300.0,25.0,3.8,14.5,45.0,113.82,43.32
2018,10,22,17,15,159.5,14.0,3.7,14.35,23.5,43.06,0.0
2018,10,22,17,30,19.0,3.0,3.6,14.2,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.5,14.0,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,6,15,45.5,5.0,2.35,12.85,5.5,0.0,0.0
2018,10,23,6,30,91.0,10.0,2.3,13.1,11.0,25.39,0.0
2018,10,23,6,45,96.0,22.0,2.25,13.3,27.5,50.97,0.0
2018,10,23,7,0,101.0,34.0,2.2,13.5,44.0,75.05,51.83
2018,10,23,7,15,208.0,48.0,2.2,13.7,84.0,143.81,111.04
2018,10,23,7,30,315.0,62.0,2.2,13.9,124.0,218.44,175.39
2018,10,23,7,45,219.0,86.0,2.2,14.1,134.5,207.48,169.58
2018,10,23,8,0,123.0,110.0,2.2,14.3,145.0,184.49,151.47
2018,10,23,8,15,175.5,128.0,2.25,14.5,187.5,241.49,199.85
2018,10,23,8,30,228.0,146.0,2.3,14.7,230.0,316.45,261.66
2018,10,23,8,45,317.5,150.5,2.35,14.85,283.0,395.01,325.93
2018,10,23,9,0,407.0,155.0,2.4,15.0,336.0,497.77,407.28
2018,10,23,9,15,312.0,184.0,2.5,15.2,330.0,457.79,373.45
2018,10,23,9,30,217.0,213.0,2.6,15.4,324.0,408.36,332.3
2018,10,23,9,45,149.5,224.0,2.7,15.55,302.5,369.96,300.02
2018,10,23,10,0,82.0,235.0,2.8,15.7,281.0,308.22,248.85
2018,10,23,10,15,88.5,250.5,2.9,15.75,302.5,333.39,268.81
2018,10,23,10,30,95.0,266.0,3.0,15.8,324.0,358.83,288.56
2018,10,23,10,45,201.5,270.5,3.1,15.9,397.5,489.4,392.72
2018,10,23,11,0,308.0,275.0,3.2,16.0,471.0,625.01,496.83
2018,10,23,11,15,420.5,245.5,3.35,16.0,517.5,729.43,576.33
2018,10,23,11,30,533.0,216.0,3.5,16.0,564.0,814.72,641.08
2018,10,23,11,45,473.0,232.0,3.6,16.0,542.0,774.47,610.09
2018,10,23,12,0,413.0,248.0,3.7,16.0,520.0,731.35,577.61
2018,10,23,12,15,329.0,268.5,3.7,16.05,484.0,646.27,512.97
2018,10,23,12,30,245.0,289.0,3.7,16.1,448.0,583.04,463.42
2018,10,23,12,45,445.5,226.5,3.7,16.15,508.0,728.2,578.08
2018,10,23,13,0,646.0,164.0,3.7,16.2,568.0,854.62,672.9
2018,10,23,13,15,721.0,133.0,3.6,16.25,570.0,876.56,687.79
2018,10,23,13,30,796.0,102.0,3.5,16.3,572.0,885.47,694.22
2018,10,23,13,45,766.5,106.0,3.35,16.4,541.0,840.04,661.54
2018,10,23,14,0,737.0,110.0,3.2,16.5,510.0,798.37,631.85
2018,10,23,14,15,643.5,124.5,3.15,16.55,457.5,709.49,567.69
2018,10,23,14,30,550.0,139.0,3.1,16.6,405.0,615.68,497.62
2018,10,23,14,45,684.5,101.5,3.05,16.65,404.0,658.08,532.32
2018,10,23,15,0,819.0,64.0,3.0,16.7,403.0,673.12,544.33
2018,10,23,15,15,790.0,61.0,3.0,16.7,358.5,609.8,495.95
2018,10,23,15,30,761.0,58.0,3.0,16.7,314.0,547.16,446.06
2018,10,23,15,45,720.5,53.5,3.05,16.55,266.5,477.47,389.16
2018,10,23,16,0,680.0,49.0,3.1,16.4,219.0,410.53,332.25
2018,10,23,16,15,614.0,44.0,3.1,16.05,172.0,334.95,266.59
2018,10,23,16,30,548.0,39.0,3.1,15.7,125.0,265.71,204.36
2018,10,23,16,45,421.0,31.0,3.1,15.3,83.0,184.46,131.54
2018,10,23,17,0,294.0,23.0,3.1,14.9,41.0,109.83,30.0
2018,10,23,17,15,147.0,11.5,3.15,14.7,20.5,38.54,0.0
2018,10,23,17,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.0,13.75,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.0,13.9,7.0,12.51,0.0
2018,10,24,6,45,118.5,21.5,1.0,14.0,31.5,59.8,0.0
2018,10,24,7,0,202.0,36.0,1.0,14.1,56.0,116.71,81.19
2018,10,24,7,15,397.0,39.5,1.15,14.4,107.0,207.93,159.18
2018,10,24,7,30,592.0,43.0,1.3,14.7,158.0,318.53,252.18
2018,10,24,7,45,647.0,47.5,1.4,15.0,204.5,386.52,311.45
2018,10,24,8,0,702.0,52.0,1.5,15.3,251.0,459.35,372.72
2018,10,24,8,15,737.5,55.5,1.6,15.65,296.5,523.75,425.24
2018,10,24,8,30,773.0,59.0,1.7,16.0,342.0,590.02,477.32
2018,10,24,8,45,797.5,61.0,1.8,16.3,384.0,648.19,521.06
2018,10,24,9,0,822.0,63.0,1.9,16.6,426.0,699.72,557.47
2018,10,24,9,15,839.0,65.0,2.0,16.95,463.0,750.94,592.91
2018,10,24,9,30,856.0,67.0,2.1,17.3,500.0,800.83,626.81
2018,10,24,9,45,868.0,68.5,2.2,17.6,531.5,844.11,655.72
2018,10,24,10,0,880.0,70.0,2.3,17.9,563.0,885.11,682.8
2018,10,24,10,15,888.0,71.0,2.45,18.1,587.5,919.23,705.69
2018,10,24,10,30,896.0,72.0,2.6,18.3,612.0,950.36,726.54
2018,10,24,10,45,901.0,72.5,2.75,18.5,629.0,974.76,742.84
2018,10,24,11,0,906.0,73.0,2.9,18.7,646.0,995.71,756.91
2018,10,24,11,15,908.5,73.5,3.1,18.85,656.0,1010.56,767.57
2018,10,24,11,30,911.0,74.0,3.3,19.0,666.0,1021.68,775.83
2018,10,24,11,45,911.0,74.0,3.5,19.15,667.5,1025.82,779.51
2018,10,24,12,0,911.0,74.0,3.7,19.3,669.0,1026.11,780.72
2018,10,24,12,15,909.0,73.5,3.8,19.35,663.0,1019.89,777.22
2018,10,24,12,30,907.0,73.0,3.9,19.4,657.0,1009.86,771.29
2018,10,24,12,45,903.0,72.5,4.05,19.5,643.5,994.09,761.72
2018,10,24,13,0,899.0,72.0,4.2,19.6,630.0,974.72,749.72
2018,10,24,13,15,891.5,71.5,4.25,19.65,609.0,948.49,732.54
2018,10,24,13,30,884.0,71.0,4.3,19.7,588.0,919.07,713.15
2018,10,24,13,45,866.5,71.5,4.3,19.75,558.5,878.86,685.78
2018,10,24,14,0,849.0,72.0,4.3,19.8,529.0,836.45,656.69
2018,10,24,14,15,815.5,75.5,4.25,19.7,491.0,790.63,625.01
2018,10,24,14,30,782.0,79.0,4.2,19.6,453.0,735.61,586.16
2018,10,24,14,45,627.5,102.5,4.2,19.55,386.5,616.3,497.72
2018,10,24,15,0,473.0,126.0,4.2,19.5,320.0,495.51,402.95
2018,10,24,15,15,409.0,120.0,4.2,19.5,274.0,422.34,344.81
2018,10,24,15,30,345.0,114.0,4.2,19.5,228.0,354.45,289.46
2018,10,24,15,45,473.5,83.0,4.15,19.15,214.0,370.84,302.46
2018,10,24,16,0,602.0,52.0,4.1,18.8,200.0,377.35,304.54
2018,10,24,16,15,556.5,45.0,4.15,18.45,158.0,313.18,247.93
2018,10,24,16,30,511.0,38.0,4.2,18.1,116.0,253.54,193.56
2018,10,24,16,45,384.5,30.0,4.25,17.7,76.5,172.02,120.64
2018,10,24,17,0,258.0,22.0,4.3,17.3,37.0,98.93,12.36
2018,10,24,17,15,129.0,11.0,4.3,17.05,18.5,34.64,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,10,25,6,30,94.0,9.0,2.0,13.9,9.0,25.37,0.0
2018,10,25,6,45,226.0,18.5,1.9,14.1,36.0,83.82,0.0
2018,10,25,7,0,358.0,28.0,1.8,14.3,63.0,158.42,108.48
2018,10,25,7,15,442.5,36.5,1.8,14.6,104.5,222.16,169.79
2018,10,25,7,30,527.0,45.0,1.8,14.9,146.0,295.91,235.02
2018,10,25,7,45,314.5,65.5,1.8,15.15,130.5,242.1,196.81
2018,10,25,8,0,102.0,86.0,1.8,15.4,115.0,145.97,118.61
2018,10,25,8,15,80.0,115.0,1.75,15.75,140.0,170.25,138.95
2018,10,25,8,30,58.0,144.0,1.7,16.1,165.0,180.37,146.66
2018,10,25,8,45,65.5,162.0,1.7,16.4,188.5,206.7,168.01
2018,10,25,9,0,73.0,180.0,1.7,16.7,212.0,233.8,189.59
2018,10,25,9,15,79.0,197.5,1.65,17.05,235.0,259.84,209.85
2018,10,25,9,30,85.0,215.0,1.6,17.4,258.0,286.38,230.18
2018,10,25,9,45,112.5,232.5,1.55,17.7,293.0,349.38,279.16
2018,10,25,10,0,140.0,250.0,1.5,18.0,328.0,397.65,315.71
2018,10,25,10,15,188.5,256.5,1.45,18.4,366.5,453.65,358.09
2018,10,25,10,30,237.0,263.0,1.4,18.8,405.0,511.7,400.97
2018,10,25,10,45,238.5,273.5,1.35,19.15,420.0,530.24,412.82
2018,10,25,11,0,240.0,284.0,1.3,19.5,435.0,548.0,424.29
2018,10,25,11,15,279.0,278.5,1.3,19.8,456.5,605.5,465.54
2018,10,25,11,30,318.0,273.0,1.3,20.1,478.0,641.07,490.63
2018,10,25,11,45,301.5,274.5,1.25,20.35,469.5,627.63,479.41
2018,10,25,12,0,285.0,276.0,1.2,20.6,461.0,612.74,467.73
2018,10,25,12,15,485.5,213.5,1.3,20.75,525.0,764.76,579.92
2018,10,25,12,30,686.0,151.0,1.4,20.9,589.0,900.28,672.62
2018,10,25,12,45,795.0,114.0,1.5,21.05,611.5,948.86,704.44
2018,10,25,13,0,904.0,77.0,1.6,21.2,634.0,985.53,729.48
2018,10,25,13,15,897.0,76.0,1.75,21.25,613.0,959.05,714.43
2018,10,25,13,30,890.0,75.0,1.9,21.3,592.0,929.33,697.68
2018,10,25,13,45,879.5,74.0,2.0,21.4,564.0,893.39,675.75
2018,10,25,14,0,869.0,73.0,2.1,21.5,536.0,854.78,651.7
2018,10,25,14,15,854.0,71.0,2.25,21.4,501.5,808.76,622.95
2018,10,25,14,30,839.0,69.0,2.4,21.3,467.0,760.91,592.19
2018,10,25,14,45,818.0,66.5,2.55,21.25,427.0,713.16,560.54
2018,10,25,15,0,797.0,64.0,2.7,21.2,387.0,657.25,521.97
2018,10,25,15,15,766.5,61.0,2.7,21.2,343.0,594.08,474.85
2018,10,25,15,30,736.0,58.0,2.7,21.2,299.0,531.81,426.03
2018,10,25,15,45,691.0,53.5,3.0,20.65,252.0,461.05,370.31
2018,10,25,16,0,646.0,49.0,3.3,20.1,205.0,393.57,314.48
2018,10,25,16,15,575.0,43.5,3.4,19.45,159.0,317.26,249.32
2018,10,25,16,30,504.0,38.0,3.5,18.8,113.0,251.09,190.48
2018,10,25,16,45,375.5,30.0,3.6,18.2,74.0,169.38,117.15
2018,10,25,17,0,247.0,22.0,3.7,17.6,35.0,95.23,0.0
2018,10,25,17,15,123.5,11.0,3.8,17.2,17.5,33.63,0.0
2018,10,25,17,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.55,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,19.24,0.0
2018,10,26,6,45,239.0,17.5,1.5,14.95,36.5,85.92,0.0
2018,10,26,7,0,408.0,28.0,1.5,15.1,66.0,174.55,117.34
2018,10,26,7,15,502.0,34.0,1.45,15.4,109.0,239.37,181.44
2018,10,26,7,30,596.0,40.0,1.4,15.7,152.0,318.25,250.7
2018,10,26,7,45,345.5,43.5,1.4,16.0,112.5,237.26,191.92
2018,10,26,8,0,95.0,47.0,1.4,16.3,73.0,106.47,85.36
2018,10,26,8,15,48.0,70.5,1.4,16.7,83.5,92.36,73.43
2018,10,26,8,30,1.0,94.0,1.4,17.1,94.0,81.34,63.12
2018,10,26,8,45,12.0,124.0,1.35,17.45,129.0,117.61,93.32
2018,10,26,9,0,23.0,154.0,1.3,17.8,164.0,155.53,124.28
2018,10,26,9,15,38.5,176.0,1.35,18.2,194.5,203.49,162.91
2018,10,26,9,30,54.0,198.0,1.4,18.6,225.0,241.43,192.86
2018,10,26,9,45,72.0,218.0,1.4,19.0,256.5,280.52,223.31
2018,10,26,10,0,90.0,238.0,1.4,19.4,288.0,320.92,254.25
2018,10,26,10,15,209.0,241.5,1.5,19.7,364.0,455.52,359.43
2018,10,26,10,30,328.0,245.0,1.6,20.0,440.0,598.09,465.61
2018,10,26,10,45,427.0,225.5,1.65,20.35,487.0,700.04,538.63
2018,10,26,11,0,526.0,206.0,1.7,20.7,534.0,784.32,598.08
2018,10,26,11,15,556.5,199.0,1.8,20.9,551.0,814.28,618.7
2018,10,26,11,30,587.0,192.0,1.9,21.1,568.0,842.22,638.03
2018,10,26,11,45,420.5,238.5,2.05,21.3,508.5,729.05,556.3
2018,10,26,12,0,254.0,285.0,2.2,21.5,449.0,592.43,455.88
2018,10,26,12,15,274.0,275.0,2.3,21.55,450.0,599.74,463.32
2018,10,26,12,30,294.0,265.0,2.4,21.6,451.0,605.59,468.73
2018,10,26,12,45,363.0,237.0,2.5,21.7,462.0,637.04,494.29
2018,10,26,13,0,432.0,209.0,2.6,21.8,473.0,687.65,532.79
2018,10,26,13,15,511.0,186.0,2.7,21.8,488.0,726.85,563.49
2018,10,26,13,30,590.0,163.0,2.8,21.8,503.0,768.96,595.5
2018,10,26,13,45,597.0,152.0,2.85,21.75,481.5,744.92,579.33
2018,10,26,14,0,604.0,141.0,2.9,21.7,460.0,717.99,561.52
2018,10,26,14,15,576.0,138.0,2.9,21.65,426.0,667.67,525.99
2018,10,26,14,30,548.0,135.0,2.9,21.6,392.0,609.74,483.95
2018,10,26,14,45,489.5,133.0,2.85,21.5,348.0,539.05,430.72
2018,10,26,15,0,431.0,131.0,2.8,21.4,304.0,471.88,379.06
2018,10,26,15,15,427.0,115.5,2.8,21.4,270.0,429.54,346.39
2018,10,26,15,30,423.0,100.0,2.8,21.4,236.0,386.53,312.04
2018,10,26,15,45,407.5,85.5,2.75,21.0,200.0,337.8,272.27
2018,10,26,16,0,392.0,71.0,2.7,20.6,164.0,289.99,231.8
2018,10,26,16,15,346.5,58.5,2.7,20.1,127.0,232.59,182.44
2018,10,26,16,30,301.0,46.0,2.7,19.6,90.0,180.28,136.14
2018,10,26,16,45,217.5,33.0,2.65,19.1,58.5,120.97,82.04
2018,10,26,17,0,134.0,20.0,2.6,18.6,27.0,63.49,0.0
2018,10,26,17,15,67.0,10.0,2.65,18.35,13.5,21.72,0.0
2018,10,26,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.85,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.3,6.0,5.12,0.0
2018,10,27,6,45,194.0,18.0,2.0,15.45,33.5,63.68,0.0
2018,10,27,7,0,340.0,30.0,2.1,15.6,61.0,155.71,102.83
2018,10,27,7,15,442.5,37.5,2.15,15.85,103.0,224.44,170.35
2018,10,27,7,30,545.0,45.0,2.2,16.1,145.0,304.93,241.07
2018,10,27,7,45,375.5,63.5,2.3,16.35,141.5,270.74,219.38
2018,10,27,8,0,206.0,82.0,2.4,16.6,138.0,208.94,171.03
2018,10,27,8,15,133.0,111.0,2.45,16.95,149.5,198.37,162.41
2018,10,27,8,30,60.0,140.0,2.5,17.3,161.0,178.17,144.52
2018,10,27,8,45,88.5,160.5,2.55,17.65,196.0,222.31,180.99
2018,10,27,9,0,117.0,181.0,2.6,18.0,231.0,283.4,230.24
2018,10,27,9,15,154.0,196.5,2.6,18.25,268.5,334.5,270.99
2018,10,27,9,30,191.0,212.0,2.6,18.5,306.0,388.38,313.24
2018,10,27,9,45,220.5,224.0,2.65,18.8,339.5,433.97,348.24
2018,10,27,10,0,250.0,236.0,2.7,19.1,373.0,499.93,397.91
2018,10,27,10,15,299.5,239.0,2.75,19.3,410.5,556.7,440.81
2018,10,27,10,30,349.0,242.0,2.8,19.5,448.0,615.02,484.23
2018,10,27,10,45,416.5,229.5,2.85,19.75,482.5,694.5,542.57
2018,10,27,11,0,484.0,217.0,2.9,20.0,517.0,755.45,586.81
2018,10,27,11,15,685.5,151.5,2.9,20.15,583.5,899.31,689.04
2018,10,27,11,30,887.0,86.0,2.9,20.3,650.0,1011.72,763.63
2018,10,27,11,45,806.0,114.0,2.95,20.45,628.0,979.65,740.76
2018,10,27,12,0,725.0,142.0,3.0,20.6,606.0,938.05,712.74
2018,10,27,12,15,706.5,148.0,3.1,20.65,596.5,923.35,703.79
2018,10,27,12,30,688.0,154.0,3.2,20.7,587.0,905.52,692.49
2018,10,27,12,45,788.0,117.5,3.25,20.75,603.5,945.46,720.89
2018,10,27,13,0,888.0,81.0,3.3,20.8,620.0,974.24,741.16
2018,10,27,13,15,875.5,81.0,3.4,20.75,597.0,944.11,721.92
2018,10,27,13,30,863.0,81.0,3.5,20.7,574.0,911.07,701.03
2018,10,27,13,45,827.0,84.5,3.65,20.65,538.0,868.01,673.15
2018,10,27,14,0,791.0,88.0,3.8,20.6,502.0,813.85,636.89
2018,10,27,14,15,735.0,95.0,3.85,20.45,460.0,750.46,593.02
2018,10,27,14,30,679.0,102.0,3.9,20.3,418.0,684.64,546.46
2018,10,27,14,45,705.0,89.0,3.95,20.15,392.0,658.48,528.89
2018,10,27,15,0,731.0,76.0,4.0,20.0,366.0,624.62,504.9
2018,10,27,15,15,652.5,77.0,4.0,20.0,313.5,540.87,439.1
2018,10,27,15,30,574.0,78.0,4.0,20.0,261.0,459.57,373.78
2018,10,27,15,45,515.0,72.0,4.0,19.5,216.5,387.57,314.97
2018,10,27,16,0,456.0,66.0,4.0,19.0,172.0,320.65,258.46
2018,10,27,16,15,417.5,53.5,3.85,18.6,133.0,261.91,206.87
2018,10,27,16,30,379.0,41.0,3.7,18.2,94.0,207.22,157.19
2018,10,27,16,45,273.5,30.0,3.6,17.8,60.5,137.3,92.09
2018,10,27,17,0,168.0,19.0,3.5,17.4,27.0,71.15,0.0
2018,10,27,17,15,84.0,9.5,3.45,17.15,13.5,24.69,0.0
2018,10,27,17,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,2.2,14.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,10.5,11.5,2.2,15.35,11.5,12.44,0.0
2018,10,28,7,0,2.0,19.0,2.2,15.6,19.0,16.3,6.28
2018,10,28,7,15,1.0,33.0,2.25,15.95,33.0,27.89,17.37
2018,10,28,7,30,0.0,47.0,2.3,16.3,47.0,39.97,27.98
2018,10,28,7,45,19.5,71.5,2.3,16.6,76.5,78.12,60.48
2018,10,28,8,0,39.0,96.0,2.3,16.9,106.0,115.41,92.2
2018,10,28,8,15,80.0,119.0,2.35,17.15,145.0,166.01,135.0
2018,10,28,8,30,121.0,142.0,2.4,17.4,184.0,232.86,190.42
2018,10,28,8,45,116.0,159.5,2.5,17.65,204.0,254.12,207.2
2018,10,28,9,0,111.0,177.0,2.6,17.9,224.0,274.82,223.28
2018,10,28,9,15,100.5,193.5,2.65,18.15,239.0,274.07,221.9
2018,10,28,9,30,90.0,210.0,2.7,18.4,254.0,286.66,231.02
2018,10,28,9,45,77.5,220.5,2.8,18.6,260.0,289.54,232.35
2018,10,28,10,0,65.0,231.0,2.9,18.8,266.0,291.57,233.0
2018,10,28,10,15,97.5,243.5,3.0,19.0,299.0,336.84,269.19
2018,10,28,10,30,130.0,256.0,3.1,19.2,332.0,403.68,321.26
2018,10,28,10,45,327.5,227.0,3.2,19.35,426.5,584.48,463.73
2018,10,28,11,0,525.0,198.0,3.3,19.5,521.0,774.53,605.91
2018,10,28,11,15,711.0,139.0,3.45,19.55,583.5,910.12,701.85
2018,10,28,11,30,897.0,80.0,3.6,19.6,646.0,1014.08,773.06
2018,10,28,11,45,710.5,142.5,3.75,19.7,592.0,923.67,710.33
