Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,0,524.0,205.0,3.9,19.8,538.0,796.59,620.51
2018,10,28,12,15,376.0,244.5,4.0,19.75,482.5,667.52,524.54
2018,10,28,12,30,228.0,284.0,4.1,19.7,427.0,541.06,427.19
2018,10,28,12,45,174.5,279.0,4.25,19.7,387.0,479.58,380.08
2018,10,28,13,0,121.0,274.0,4.4,19.7,347.0,419.03,332.72
2018,10,28,13,15,113.5,264.0,4.45,19.65,330.5,377.87,301.48
2018,10,28,13,30,106.0,254.0,4.5,19.6,314.0,357.49,285.95
2018,10,28,13,45,253.5,205.5,4.6,19.55,339.5,468.47,377.85
2018,10,28,14,0,401.0,157.0,4.7,19.5,365.0,551.39,446.22
2018,10,28,14,15,575.0,120.5,4.75,19.35,397.0,647.64,523.56
2018,10,28,14,30,749.0,84.0,4.8,19.2,429.0,714.62,575.64
2018,10,28,14,45,711.0,83.0,4.85,19.1,387.5,655.57,532.05
2018,10,28,15,0,673.0,82.0,4.9,19.0,346.0,594.17,485.67
2018,10,28,15,15,443.5,94.0,4.9,19.0,259.5,415.82,342.34
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,254.14,208.4
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,137.71,111.08
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,36.38,25.03
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,48.88,35.19
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,54.08,38.0
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,70.0,44.24
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,53.94,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,7.26,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,13.98,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,19.36,8.19
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,33.1,21.7
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,46.53,33.6
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,71.29,54.96
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,97.14,77.19
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,157.01,128.39
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,226.54,187.01
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,259.08,213.68
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,292.35,240.57
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,328.95,270.01
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,366.58,299.87
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,422.08,344.53
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,499.07,404.99
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,558.86,451.91
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,620.5,499.66
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,602.74,483.73
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,581.98,465.88
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,603.23,482.18
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,623.52,497.57
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,645.15,514.27
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,665.45,529.96
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,781.11,620.22
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,880.72,694.3
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,894.92,704.34
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,903.82,711.26
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,887.6,699.88
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,874.0,690.67
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,867.17,686.5
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,845.73,671.72
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,802.33,641.18
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,756.73,608.75
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,709.48,574.5
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,654.09,533.41
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,590.24,483.6
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,527.42,432.26
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,455.19,372.54
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,386.58,313.39
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,310.62,246.41
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,240.27,182.51
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,153.32,98.36
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,63.05,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,71.06,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,168.8,102.05
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,239.66,182.43
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,324.7,259.5
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,396.69,324.85
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,474.03,392.75
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,534.73,444.9
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,596.21,495.79
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,660.3,546.39
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,718.35,589.63
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,773.88,629.6
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,828.63,668.12
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,869.89,695.88
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,908.3,721.18
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,939.64,741.04
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,967.64,758.34
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,1000.36,779.26
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,1029.98,797.83
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,1046.11,807.27
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,1058.38,814.22
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,1063.05,815.6
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,1063.71,814.43
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,1057.35,809.91
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,1047.04,802.9
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,1029.89,791.35
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,1009.04,777.41
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,982.08,759.45
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,951.8,739.21
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,903.53,706.25
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,853.63,671.87
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,818.06,647.84
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,779.3,621.1
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,722.85,580.62
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,671.91,543.6
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,586.62,477.54
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,508.79,414.51
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,382.73,312.08
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,268.92,217.25
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,221.3,174.85
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,178.25,134.52
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,128.1,78.77
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,66.21,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,42.18,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,107.38,60.44
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,165.13,124.59
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,232.34,184.35
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,314.35,255.03
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,407.33,333.16
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,469.19,384.61
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,533.57,436.36
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,571.03,465.22
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,604.68,490.28
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,687.54,551.71
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,770.26,610.75
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,818.8,644.02
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,865.75,676.01
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,893.06,693.4
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,917.03,708.54
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,940.01,723.36
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,959.69,735.95
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,955.27,731.37
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,953.75,729.18
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,989.78,753.26
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,1016.49,770.64
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,1003.02,760.63
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,986.02,748.72
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,940.15,716.67
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,887.01,679.69
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,874.49,671.88
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,864.54,665.67
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,805.51,624.9
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,741.98,580.61
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,622.22,493.73
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,519.71,415.16
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,477.7,384.06
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,435.41,351.7
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,413.5,334.86
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,387.13,313.42
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,331.93,267.91
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,279.41,223.18
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,217.74,169.98
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,162.69,121.05
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,99.75,57.17
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,32.19,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,46.99,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,123.91,64.46
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,156.04,116.23
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,186.78,146.84
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,168.69,135.39
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,128.07,102.43
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,234.54,192.08
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,333.16,273.42
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,460.63,375.77
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,595.5,479.87
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,648.94,517.95
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,702.52,555.25
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,723.2,567.78
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,739.43,577.29
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,773.14,599.69
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,804.84,620.36
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,856.62,654.37
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,906.5,686.38
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,928.77,700.16
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,955.46,717.22
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,953.41,715.02
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,947.88,710.9
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,938.76,704.43
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,933.58,700.8
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,931.02,699.45
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,931.03,699.98
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,914.35,688.69
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,894.0,675.16
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,861.46,653.86
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,826.16,630.61
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,767.54,590.7
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,712.79,553.08
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,677.66,529.26
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,642.08,504.53
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,581.79,459.51
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,522.09,412.78
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,434.12,343.7
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,356.93,280.53
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,283.19,218.1
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,216.97,159.33
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,129.58,69.45
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,44.94,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,54.37,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,139.49,65.68
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,215.67,160.21
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,299.86,234.8
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,308.58,248.02
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,302.0,246.32
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,290.55,238.36
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,282.59,231.45
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,398.21,325.51
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,511.54,414.48
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,587.25,471.65
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,676.02,536.54
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,761.97,596.73
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,845.15,653.46
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,868.14,667.57
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,887.6,679.83
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,933.38,710.19
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,976.8,738.44
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,998.4,753.62
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,1028.27,774.63
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,953.67,724.52
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,852.92,655.98
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,915.73,702.01
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,964.62,736.93
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,958.84,734.31
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,949.32,729.61
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,911.05,704.26
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,870.45,677.25
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,863.5,674.38
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,851.25,667.58
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,795.56,628.62
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,739.16,588.91
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,696.71,559.07
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,651.69,526.58
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,587.2,476.67
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,523.86,425.35
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,449.89,364.07
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,379.86,303.94
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,291.21,227.81
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,210.99,156.73
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,123.71,61.4
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,40.8,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,62.92,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,153.49,62.3
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,233.01,172.59
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,319.85,250.88
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,315.11,254.17
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,286.71,234.85
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,267.04,219.73
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,235.52,192.94
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,321.4,263.92
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,401.51,328.61
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,465.94,379.33
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,552.47,445.54
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,663.14,530.38
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,790.91,621.86
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,873.89,678.4
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,953.05,731.3
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,972.93,742.31
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,989.03,751.29
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,991.75,751.46
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,1002.35,757.25
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,990.28,748.16
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,974.23,736.71
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,946.27,717.04
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,922.84,700.66
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,933.71,708.25
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,946.36,716.92
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,839.85,643.78
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,719.0,559.17
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,644.39,504.68
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,553.5,437.07
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,608.64,481.86
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,642.72,509.42
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,580.56,463.29
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,519.93,417.27
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,435.38,351.03
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,363.33,292.88
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,308.76,248.62
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,257.18,205.12
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,198.1,154.09
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,145.65,106.94
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,87.64,37.28
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,28.03,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,39.56,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,103.28,32.26
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,154.96,115.26
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,206.36,164.04
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,253.73,207.36
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,304.16,252.01
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,276.36,230.19
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,237.75,197.74
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,321.47,267.42
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,397.57,329.18
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,532.13,437.56
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,671.14,544.58
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,726.49,583.62
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,781.77,622.48
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,841.14,664.3
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,894.6,701.33
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,942.57,734.13
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,988.31,765.18
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,1015.32,783.41
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,1050.64,807.59
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,1043.72,803.04
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,1032.89,796.32
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,1000.75,775.2
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,976.88,759.93
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,963.2,752.06
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,957.06,749.52
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,932.14,733.45
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,904.06,715.15
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,879.1,699.18
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,841.88,673.95
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,811.12,653.15
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,776.77,629.34
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,719.15,587.21
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,661.07,543.88
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,593.92,490.47
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,528.13,435.81
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,450.04,369.96
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,380.49,308.87
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,275.88,218.34
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,186.04,138.4
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,107.87,39.47
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,34.91,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,46.23,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,127.21,26.14
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,208.94,154.19
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,294.02,232.76
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,340.66,277.38
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,383.04,316.35
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,443.14,367.74
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,505.21,418.81
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,595.75,491.53
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,689.75,561.8
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,741.44,598.16
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,791.83,633.03
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,835.68,662.23
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,877.17,689.28
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,911.93,711.76
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,943.85,732.11
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,969.33,747.41
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,991.46,760.4
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,1006.97,769.17
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,1018.81,775.6
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,1023.75,777.51
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,1024.9,777.07
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,1019.73,773.86
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,1010.79,768.31
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,995.53,758.63
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,976.68,746.65
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,945.88,726.77
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,912.25,704.9
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,867.29,675.28
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,829.42,650.39
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,795.15,627.6
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,750.21,596.6
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,701.27,562.08
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,644.45,520.8
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,579.2,470.33
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,515.26,418.4
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,441.71,358.07
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,372.23,298.56
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,292.95,229.22
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,219.89,161.35
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,122.17,33.74
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,36.21,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,47.72,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,129.82,7.75
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,216.31,157.83
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,305.32,240.03
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,368.11,297.34
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,434.44,355.28
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,492.23,404.14
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,550.68,451.47
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,607.19,495.89
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,663.65,537.43
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,720.15,577.44
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,776.14,616.14
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,821.24,646.2
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,864.38,674.46
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,912.47,705.38
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,948.3,727.3
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,974.78,742.71
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,987.02,748.54
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,1005.24,758.74
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,1031.52,774.26
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,1047.97,783.77
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,1060.57,790.97
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,1053.13,786.25
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,1041.79,779.33
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,1016.44,763.13
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,987.81,744.87
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,944.04,716.74
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,908.19,693.89
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,877.09,673.54
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,842.92,650.89
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,810.73,629.84
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,767.43,600.55
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,718.01,566.35
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,660.6,525.49
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,593.65,475.05
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,528.05,422.93
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,454.24,363.66
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,384.26,304.77
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,299.54,232.01
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,229.12,165.73
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,127.04,20.83
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,39.16,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,44.53,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,121.27,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,207.01,147.93
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,293.94,228.39
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,364.32,290.79
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,440.34,355.53
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,507.69,411.52
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,577.7,467.54
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,638.61,514.12
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,699.92,558.46
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,742.2,587.9
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,781.74,615.08
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,823.05,642.8
2018,11,7,10,0,828.0,83.0,2.3,18.4,498.0,861.96,668.48
2018,11,7,10,15,865.5,77.5,2.35,18.75,530.0,903.52,695.47
2018,11,7,10,30,903.0,72.0,2.4,19.1,562.0,952.94,727.51
2018,11,7,10,45,909.5,72.5,2.45,19.45,579.5,978.38,742.92
2018,11,7,11,0,916.0,73.0,2.5,19.8,597.0,1000.46,756.34
2018,11,7,11,15,919.5,73.5,2.45,20.05,607.0,1016.06,764.74
2018,11,7,11,30,923.0,74.0,2.4,20.3,617.0,1027.97,770.84
2018,11,7,11,45,929.5,72.5,2.4,20.55,621.0,1036.55,775.46
2018,11,7,12,0,936.0,71.0,2.4,20.8,625.0,1041.3,777.75
2018,11,7,12,15,907.0,78.5,2.45,20.9,611.0,1018.24,762.89
