Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,30,878.0,86.0,2.5,21.0,597.0,991.6,745.98
2018,11,7,12,45,868.5,86.0,2.5,21.1,582.0,971.57,733.04
2018,11,7,13,0,859.0,86.0,2.5,21.2,567.0,959.14,725.26
2018,11,7,13,15,878.0,77.5,2.6,21.15,553.5,938.14,713.04
2018,11,7,13,30,897.0,69.0,2.7,21.1,540.0,923.55,705.24
2018,11,7,13,45,878.0,69.5,2.75,21.1,510.5,882.27,678.36
2018,11,7,14,0,859.0,70.0,2.8,21.1,481.0,838.92,649.9
2018,11,7,14,15,856.5,65.0,2.9,20.95,450.0,800.32,625.09
2018,11,7,14,30,854.0,60.0,3.0,20.8,419.0,758.98,597.74
2018,11,7,14,45,830.5,58.0,3.1,20.65,379.5,703.4,559.26
2018,11,7,15,0,807.0,56.0,3.2,20.5,340.0,653.5,524.05
2018,11,7,15,15,772.5,53.0,3.2,20.5,296.5,588.14,474.2
2018,11,7,15,30,738.0,50.0,3.2,20.5,253.0,524.04,422.57
2018,11,7,15,45,685.0,45.5,3.2,19.85,207.5,449.64,361.82
2018,11,7,16,0,632.0,41.0,3.2,19.2,162.0,379.32,301.83
2018,11,7,16,15,542.5,35.5,3.15,18.5,119.0,296.34,229.8
2018,11,7,16,30,453.0,30.0,3.1,17.8,76.0,221.91,159.28
2018,11,7,16,45,284.5,20.5,3.1,17.1,44.0,125.81,3.3
2018,11,7,17,0,116.0,11.0,3.1,16.4,12.0,39.79,0.0
2018,11,7,17,15,58.0,5.5,3.15,16.15,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,99.5,11.0,3.7,12.4,16.0,34.99,0.0
2018,11,8,7,0,199.0,22.0,3.7,12.5,32.0,96.28,0.0
2018,11,8,7,15,326.5,33.5,3.85,12.9,70.5,180.02,128.81
2018,11,8,7,30,454.0,45.0,4.0,13.3,109.0,268.49,212.33
2018,11,8,7,45,514.0,53.5,4.15,13.7,151.0,335.36,273.42
2018,11,8,8,0,574.0,62.0,4.3,14.1,193.0,407.82,337.37
2018,11,8,8,15,592.5,71.0,4.35,14.4,231.0,461.25,383.92
2018,11,8,8,30,611.0,80.0,4.4,14.7,269.0,515.21,429.15
2018,11,8,8,45,657.0,84.5,4.5,15.05,313.0,583.47,484.5
2018,11,8,9,0,703.0,89.0,4.6,15.4,357.0,653.98,539.55
2018,11,8,9,15,727.5,93.0,4.5,15.75,394.0,708.85,579.29
2018,11,8,9,30,752.0,97.0,4.4,16.1,431.0,763.28,617.75
2018,11,8,9,45,804.0,92.0,4.35,16.45,472.0,824.41,660.54
2018,11,8,10,0,856.0,87.0,4.3,16.8,513.0,891.28,706.49
2018,11,8,10,15,844.0,92.5,4.15,17.1,529.5,911.81,718.11
2018,11,8,10,30,832.0,98.0,4.0,17.4,546.0,928.42,727.17
2018,11,8,10,45,845.5,98.0,3.9,17.75,566.0,959.11,746.32
2018,11,8,11,0,859.0,98.0,3.8,18.1,586.0,986.8,763.1
2018,11,8,11,15,869.0,99.0,3.75,18.3,599.5,1009.06,776.83
2018,11,8,11,30,879.0,100.0,3.7,18.5,613.0,1027.87,788.26
2018,11,8,11,45,878.0,101.5,3.65,18.7,615.5,1032.63,790.19
2018,11,8,12,0,877.0,103.0,3.6,18.9,618.0,1033.63,789.84
2018,11,8,12,15,891.0,98.5,3.6,19.05,617.5,1038.57,792.93
2018,11,8,12,30,905.0,94.0,3.6,19.2,617.0,1039.49,793.42
2018,11,8,12,45,900.5,92.0,3.55,19.35,602.5,1021.28,780.69
2018,11,8,13,0,896.0,90.0,3.5,19.5,588.0,999.48,765.81
2018,11,8,13,15,870.5,93.5,3.5,19.6,562.5,961.17,740.13
2018,11,8,13,30,845.0,97.0,3.5,19.7,537.0,920.28,712.64
2018,11,8,13,45,687.5,123.0,3.45,19.8,468.5,792.15,622.22
2018,11,8,14,0,530.0,149.0,3.4,19.9,400.0,654.85,522.21
2018,11,8,14,15,612.0,124.5,3.35,19.95,394.5,681.98,544.57
2018,11,8,14,30,694.0,100.0,3.3,20.0,389.0,693.76,553.93
2018,11,8,14,45,761.5,84.0,3.2,20.0,373.0,694.69,555.17
2018,11,8,15,0,829.0,68.0,3.1,20.0,357.0,683.55,547.28
2018,11,8,15,15,763.5,66.5,3.1,20.0,306.0,598.12,481.7
2018,11,8,15,30,698.0,65.0,3.1,20.0,255.0,521.26,420.2
2018,11,8,15,45,602.0,60.0,2.7,19.4,202.5,424.35,341.14
2018,11,8,16,0,506.0,55.0,2.3,18.8,150.0,336.04,266.96
2018,11,8,16,15,450.0,45.5,2.25,18.3,112.5,270.18,209.0
2018,11,8,16,30,394.0,36.0,2.2,17.8,75.0,209.82,149.05
2018,11,8,16,45,234.0,22.5,2.1,17.3,42.5,110.27,0.0
2018,11,8,17,0,74.0,9.0,2.0,16.8,10.0,27.14,0.0
2018,11,8,17,15,37.0,4.5,2.05,16.6,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.25,11.4,15.0,35.12,0.0
2018,11,9,7,0,203.0,21.0,3.2,11.5,30.0,95.97,0.0
2018,11,9,7,15,350.5,32.0,3.15,12.05,70.5,187.79,132.37
2018,11,9,7,30,498.0,43.0,3.1,12.6,111.0,285.64,225.37
2018,11,9,7,45,547.0,50.5,3.1,13.2,151.5,348.38,283.17
2018,11,9,8,0,596.0,58.0,3.1,13.8,192.0,415.37,342.11
2018,11,9,8,15,584.0,70.0,3.0,14.2,224.0,454.95,376.72
2018,11,9,8,30,572.0,82.0,2.9,14.6,256.0,491.95,407.38
2018,11,9,8,45,611.5,87.5,2.75,15.0,297.5,555.01,457.26
2018,11,9,9,0,651.0,93.0,2.6,15.4,339.0,619.86,506.5
2018,11,9,9,15,667.0,100.5,2.5,15.85,374.0,670.04,541.85
2018,11,9,9,30,683.0,108.0,2.4,16.3,409.0,719.32,575.59
2018,11,9,9,45,696.0,113.0,2.3,16.75,438.5,761.98,603.62
2018,11,9,10,0,709.0,118.0,2.2,17.2,468.0,802.95,629.84
2018,11,9,10,15,730.0,119.0,2.05,17.7,494.5,844.61,655.38
2018,11,9,10,30,751.0,120.0,1.9,18.2,521.0,884.42,678.91
2018,11,9,10,45,769.5,120.5,1.8,18.7,543.0,919.08,698.89
2018,11,9,11,0,788.0,121.0,1.7,19.2,565.0,951.21,716.83
2018,11,9,11,15,791.0,123.0,1.6,19.5,575.5,967.04,724.26
2018,11,9,11,30,794.0,125.0,1.5,19.8,586.0,979.56,729.65
2018,11,9,11,45,762.0,133.5,1.4,20.05,577.0,961.48,715.24
2018,11,9,12,0,730.0,142.0,1.3,20.3,568.0,939.64,698.91
2018,11,9,12,15,714.5,145.0,1.25,20.45,558.5,924.56,688.26
2018,11,9,12,30,699.0,148.0,1.2,20.6,549.0,906.41,675.64
2018,11,9,12,45,672.5,151.0,1.1,20.7,529.5,874.58,653.46
2018,11,9,13,0,646.0,154.0,1.0,20.8,510.0,840.36,629.89
2018,11,9,13,15,582.0,161.0,1.05,20.85,473.0,765.11,580.65
2018,11,9,13,30,518.0,168.0,1.1,20.9,436.0,699.73,536.88
2018,11,9,13,45,512.5,160.5,1.1,20.9,414.0,670.6,517.79
2018,11,9,14,0,507.0,153.0,1.1,20.9,392.0,639.88,496.89
2018,11,9,14,15,504.0,142.5,1.15,20.75,365.5,606.26,474.4
2018,11,9,14,30,501.0,132.0,1.2,20.6,339.0,571.17,450.27
2018,11,9,14,45,550.0,115.5,1.3,20.45,322.5,566.37,448.93
2018,11,9,15,0,599.0,99.0,1.4,20.3,306.0,561.91,446.7
2018,11,9,15,15,589.0,90.0,1.4,20.3,271.5,514.7,410.25
2018,11,9,15,30,579.0,81.0,1.4,20.3,237.0,466.83,372.17
2018,11,9,15,45,510.0,72.0,1.4,19.2,191.0,385.99,308.19
2018,11,9,16,0,441.0,63.0,1.4,18.1,145.0,311.08,246.52
2018,11,9,16,15,340.0,50.0,1.55,17.55,102.5,226.27,174.88
2018,11,9,16,30,239.0,37.0,1.7,17.0,60.0,153.91,108.1
2018,11,9,16,45,137.0,22.0,1.8,16.45,33.5,79.13,0.0
2018,11,9,17,0,35.0,7.0,1.9,15.9,7.0,15.21,0.0
2018,11,9,17,15,17.5,3.5,2.0,15.6,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.75,9.0,15.05,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.7,18.0,33.85,0.0
2018,11,10,7,15,148.0,32.5,1.65,10.85,49.5,113.12,77.45
2018,11,10,7,30,229.0,50.0,1.7,11.0,81.0,176.52,139.33
2018,11,10,7,45,288.5,65.5,1.8,11.15,119.5,236.46,193.22
2018,11,10,8,0,348.0,81.0,1.9,11.3,158.0,302.89,251.46
2018,11,10,8,15,377.5,93.0,1.95,11.6,192.5,353.32,295.06
2018,11,10,8,30,407.0,105.0,2.0,11.9,227.0,406.11,339.24
2018,11,10,8,45,441.5,115.0,2.05,12.2,265.0,462.05,384.7
2018,11,10,9,0,476.0,125.0,2.1,12.5,303.0,520.05,430.5
2018,11,10,9,15,502.5,133.0,2.05,12.9,337.5,571.12,469.11
2018,11,10,9,30,529.0,141.0,2.0,13.3,372.0,622.75,507.1
2018,11,10,9,45,551.0,147.0,1.95,13.75,402.5,668.38,539.51
2018,11,10,10,0,573.0,153.0,1.9,14.2,433.0,713.53,570.56
2018,11,10,10,15,595.0,155.0,1.75,14.65,458.5,753.11,595.83
2018,11,10,10,30,617.0,157.0,1.6,15.1,484.0,799.58,625.31
2018,11,10,10,45,634.5,157.5,1.45,15.5,503.5,831.2,643.61
2018,11,10,11,0,652.0,158.0,1.3,15.9,523.0,860.61,660.02
2018,11,10,11,15,643.0,163.5,1.25,16.15,528.5,866.74,662.04
2018,11,10,11,30,634.0,169.0,1.2,16.4,534.0,869.72,662.33
2018,11,10,11,45,608.5,177.5,1.15,16.65,529.0,856.13,651.56
2018,11,10,12,0,583.0,186.0,1.1,16.9,524.0,833.19,634.79
2018,11,10,12,15,558.0,189.0,1.3,17.0,510.0,809.32,621.24
2018,11,10,12,30,533.0,192.0,1.5,17.1,496.0,783.23,605.18
2018,11,10,12,45,515.5,192.0,1.65,17.2,480.5,759.08,589.78
2018,11,10,13,0,498.0,192.0,1.8,17.3,465.0,733.14,572.78
2018,11,10,13,15,476.5,189.5,1.85,17.35,443.0,699.02,548.97
2018,11,10,13,30,455.0,187.0,1.9,17.4,421.0,663.82,524.16
2018,11,10,13,45,461.0,179.5,1.95,17.45,405.5,646.7,512.95
2018,11,10,14,0,467.0,172.0,2.0,17.5,390.0,627.44,499.85
2018,11,10,14,15,469.0,162.5,1.95,17.4,368.0,600.54,480.59
2018,11,10,14,30,471.0,153.0,1.9,17.3,346.0,571.89,459.73
2018,11,10,14,45,437.5,143.0,1.85,17.2,308.5,514.58,416.15
2018,11,10,15,0,404.0,133.0,1.8,17.1,271.0,458.87,372.97
2018,11,10,15,15,365.5,118.5,1.8,17.1,231.0,396.94,323.85
2018,11,10,15,30,327.0,104.0,1.8,17.1,191.0,337.93,275.72
2018,11,10,15,45,276.0,86.5,1.7,16.4,150.5,261.44,212.76
2018,11,10,16,0,225.0,69.0,1.6,15.7,110.0,201.42,161.62
2018,11,10,16,15,165.5,49.5,1.65,15.4,75.0,140.17,108.53
2018,11,10,16,30,106.0,30.0,1.7,15.1,40.0,84.86,57.6
2018,11,10,16,45,59.5,17.0,1.8,14.75,22.0,42.43,0.0
2018,11,10,17,0,13.0,4.0,1.9,14.4,4.0,6.86,0.0
2018,11,10,17,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,11,6,45,46.5,8.0,2.85,10.3,10.0,6.83,0.0
2018,11,11,7,0,93.0,16.0,2.9,10.3,20.0,42.87,0.0
2018,11,11,7,15,197.0,32.5,3.05,10.75,54.0,131.11,87.74
2018,11,11,7,30,301.0,49.0,3.2,11.2,88.0,206.77,163.32
2018,11,11,7,45,379.0,61.0,3.3,11.7,130.0,275.53,225.4
2018,11,11,8,0,457.0,73.0,3.4,12.2,172.0,352.82,293.12
2018,11,11,8,15,485.0,82.0,3.5,12.65,207.5,404.47,338.29
2018,11,11,8,30,513.0,91.0,3.6,13.1,243.0,462.4,386.89
2018,11,11,8,45,563.5,96.5,3.75,13.5,286.0,530.72,442.72
2018,11,11,9,0,614.0,102.0,3.9,13.9,329.0,601.8,499.17
2018,11,11,9,15,649.5,107.0,3.8,14.45,368.5,662.95,544.82
2018,11,11,9,30,685.0,112.0,3.7,15.0,408.0,724.71,589.01
2018,11,11,9,45,687.5,118.0,3.65,15.55,433.5,759.61,612.24
2018,11,11,10,0,690.0,124.0,3.6,16.1,459.0,792.15,633.52
2018,11,11,10,15,730.0,122.0,3.35,16.5,492.0,847.26,670.17
2018,11,11,10,30,770.0,120.0,3.1,16.9,525.0,901.33,704.8
2018,11,11,10,45,784.5,120.0,2.9,17.3,544.5,931.9,722.39
2018,11,11,11,0,799.0,120.0,2.7,17.7,564.0,959.73,737.89
2018,11,11,11,15,808.0,121.0,2.55,18.0,576.5,980.4,748.97
2018,11,11,11,30,817.0,122.0,2.4,18.3,589.0,997.82,757.79
2018,11,11,11,45,820.5,122.5,2.3,18.6,593.0,1005.72,760.75
2018,11,11,12,0,824.0,123.0,2.2,18.9,597.0,1010.09,761.54
2018,11,11,12,15,810.0,123.0,2.1,19.1,585.5,992.8,748.36
2018,11,11,12,30,796.0,123.0,2.0,19.3,574.0,972.18,733.35
2018,11,11,12,45,793.5,120.5,1.95,19.45,561.0,956.59,722.63
2018,11,11,13,0,791.0,118.0,1.9,19.6,548.0,937.73,709.78
2018,11,11,13,15,784.0,115.5,1.9,19.75,528.5,911.47,692.64
2018,11,11,13,30,777.0,113.0,1.9,19.9,509.0,882.35,673.63
2018,11,11,13,45,766.0,109.5,1.85,20.0,482.5,845.77,649.03
2018,11,11,14,0,755.0,106.0,1.8,20.1,456.0,806.93,622.79
2018,11,11,14,15,757.5,100.0,1.75,20.1,429.5,774.21,600.87
2018,11,11,14,30,760.0,94.0,1.7,20.1,403.0,738.7,576.67
2018,11,11,14,45,731.0,89.5,1.65,20.1,363.0,678.83,534.5
2018,11,11,15,0,702.0,85.0,1.6,20.1,323.0,619.13,490.92
2018,11,11,15,15,660.0,79.0,1.6,20.1,279.0,549.8,438.23
2018,11,11,15,30,618.0,73.0,1.6,20.1,235.0,482.65,385.31
2018,11,11,15,45,555.5,65.0,1.35,19.3,190.0,404.77,322.24
2018,11,11,16,0,493.0,57.0,1.1,18.5,145.0,332.08,261.24
2018,11,11,16,15,396.0,45.5,1.1,18.15,103.0,246.96,189.0
2018,11,11,16,30,299.0,34.0,1.1,17.8,61.0,172.48,116.92
2018,11,11,16,45,170.5,20.0,1.1,17.45,33.5,86.35,0.0
2018,11,11,17,0,42.0,6.0,1.1,17.1,6.0,16.29,0.0
2018,11,11,17,15,21.0,3.0,1.15,16.85,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.0,4.25,10.0,10.5,0.0,0.0
2018,11,12,7,0,124.0,16.0,4.2,10.1,21.0,52.59,0.0
2018,11,12,7,15,240.5,30.5,4.25,10.55,55.5,143.96,93.14
2018,11,12,7,30,357.0,45.0,4.3,11.0,90.0,225.46,178.0
2018,11,12,7,45,424.0,55.5,4.35,11.5,130.5,292.4,239.67
2018,11,12,8,0,491.0,66.0,4.4,12.0,171.0,365.83,304.9
2018,11,12,8,15,495.0,77.5,4.3,12.4,203.0,408.83,343.13
2018,11,12,8,30,499.0,89.0,4.2,12.8,235.0,446.6,375.49
2018,11,12,8,45,532.0,96.5,4.15,13.25,273.0,508.53,426.02
2018,11,12,9,0,565.0,104.0,4.1,13.7,311.0,567.36,472.55
2018,11,12,9,15,587.5,111.5,3.95,14.25,346.0,619.04,511.66
2018,11,12,9,30,610.0,119.0,3.8,14.8,381.0,670.54,548.95
2018,11,12,9,45,628.0,124.0,3.65,15.3,410.5,715.0,579.84
2018,11,12,10,0,646.0,129.0,3.5,15.8,440.0,758.3,609.2
2018,11,12,10,15,669.5,129.5,3.25,16.35,466.0,800.13,636.2
2018,11,12,10,30,693.0,130.0,3.0,16.9,492.0,840.39,661.31
2018,11,12,10,45,711.5,130.0,2.75,17.4,512.5,873.4,680.68
2018,11,12,11,0,730.0,130.0,2.5,17.9,533.0,904.06,697.87
2018,11,12,11,15,753.0,129.5,2.35,18.35,551.5,935.96,716.47
2018,11,12,11,30,776.0,129.0,2.2,18.8,570.0,965.07,732.8
2018,11,12,11,45,771.5,130.0,2.05,19.3,570.0,965.42,729.45
2018,11,12,12,0,767.0,131.0,1.9,19.8,570.0,962.38,724.22
2018,11,12,12,15,756.5,132.5,1.7,20.05,562.0,950.63,713.34
2018,11,12,12,30,746.0,134.0,1.5,20.3,554.0,935.66,700.47
2018,11,12,12,45,723.5,135.0,1.35,20.6,534.5,905.31,678.05
2018,11,12,13,0,701.0,136.0,1.2,20.9,515.0,872.42,654.19
2018,11,12,13,15,687.0,134.5,1.05,21.0,494.5,842.43,632.82
2018,11,12,13,30,673.0,133.0,0.9,21.1,474.0,810.16,609.87
2018,11,12,13,45,671.5,127.0,0.75,21.2,451.5,781.95,589.66
2018,11,12,14,0,670.0,121.0,0.6,21.3,429.0,751.23,567.63
2018,11,12,14,15,690.0,111.5,0.55,21.2,408.5,731.94,555.36
2018,11,12,14,30,710.0,102.0,0.5,21.1,388.0,708.77,540.15
2018,11,12,14,45,680.5,97.0,0.4,21.0,349.0,649.89,499.13
2018,11,12,15,0,651.0,92.0,0.3,20.9,310.0,591.3,456.72
2018,11,12,15,15,607.5,85.0,0.3,20.9,267.0,522.12,406.13
2018,11,12,15,30,564.0,78.0,0.3,20.9,224.0,455.35,355.46
2018,11,12,15,45,501.5,68.5,0.45,20.1,180.0,378.58,297.04
2018,11,12,16,0,439.0,59.0,0.6,19.3,136.0,307.14,239.66
2018,11,12,16,15,345.0,46.0,0.65,18.9,95.5,225.01,170.83
2018,11,12,16,30,251.0,33.0,0.7,18.5,55.0,155.29,102.7
2018,11,12,16,45,141.5,19.0,0.8,18.1,30.0,61.89,0.0
2018,11,12,17,0,32.0,5.0,0.9,17.7,5.0,4.27,0.0
2018,11,12,17,15,16.0,2.5,0.9,17.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.0,2.15,11.8,6.0,0.0,0.0
2018,11,13,7,0,15.0,12.0,2.2,11.8,12.0,14.95,0.0
2018,11,13,7,15,22.0,26.5,2.25,11.95,28.5,35.56,18.16
2018,11,13,7,30,29.0,41.0,2.3,12.1,45.0,54.72,39.54
2018,11,13,7,45,43.0,58.5,2.3,12.3,66.5,81.2,63.29
2018,11,13,8,0,57.0,76.0,2.3,12.5,88.0,108.93,87.9
2018,11,13,8,15,69.5,94.0,2.3,12.75,112.0,137.82,113.2
2018,11,13,8,30,82.0,112.0,2.3,13.0,136.0,179.64,148.89
2018,11,13,8,45,48.0,119.5,2.35,13.3,134.0,153.8,126.49
2018,11,13,9,0,14.0,127.0,2.4,13.6,132.0,126.18,102.21
2018,11,13,9,15,8.0,126.0,2.4,13.9,129.0,119.04,95.82
2018,11,13,9,30,2.0,125.0,2.4,14.2,126.0,112.04,89.46
2018,11,13,9,45,1.5,130.0,2.4,14.55,130.5,115.76,92.26
2018,11,13,10,0,1.0,135.0,2.4,14.9,135.0,119.59,95.12
2018,11,13,10,15,24.5,171.5,2.35,15.3,184.0,177.87,143.78
2018,11,13,10,30,48.0,208.0,2.3,15.7,233.0,257.8,208.69
2018,11,13,10,45,113.5,222.0,2.25,16.1,283.5,357.5,289.1
2018,11,13,11,0,179.0,236.0,2.2,16.5,334.0,439.99,353.9
2018,11,13,11,15,242.5,236.5,2.1,16.65,372.0,526.8,420.33
2018,11,13,11,30,306.0,237.0,2.0,16.8,410.0,592.69,469.77
2018,11,13,11,45,202.5,230.5,1.85,17.0,345.0,460.4,366.88
2018,11,13,12,0,99.0,224.0,1.7,17.2,280.0,327.75,261.97
2018,11,13,12,15,63.5,217.5,1.55,17.2,253.5,284.39,227.17
2018,11,13,12,30,28.0,211.0,1.4,17.2,227.0,241.42,191.92
2018,11,13,12,45,122.0,219.5,1.3,17.2,285.5,364.27,291.58
2018,11,13,13,0,216.0,228.0,1.2,17.2,344.0,463.68,369.14
2018,11,13,13,15,131.0,216.0,1.1,17.15,285.5,365.28,291.1
2018,11,13,13,30,46.0,204.0,1.0,17.1,227.0,251.42,200.4
2018,11,13,13,45,223.0,178.0,0.95,17.05,281.0,414.24,333.45
2018,11,13,14,0,400.0,152.0,0.9,17.0,335.0,547.47,436.37
2018,11,13,14,15,295.5,155.0,0.9,16.85,284.5,431.64,346.91
2018,11,13,14,30,191.0,158.0,0.9,16.7,234.0,326.75,264.94
2018,11,13,14,45,136.0,142.5,0.85,16.55,194.0,260.7,212.27
2018,11,13,15,0,81.0,127.0,0.8,16.4,154.0,186.17,151.33
2018,11,13,15,15,65.0,112.0,0.8,16.4,132.0,156.91,127.17
2018,11,13,15,30,49.0,97.0,0.8,16.4,110.0,129.3,103.8
2018,11,13,15,45,37.5,79.0,0.85,16.0,88.0,101.94,80.54
2018,11,13,16,0,26.0,61.0,0.9,15.6,66.0,75.73,57.91
2018,11,13,16,15,15.5,44.5,0.9,15.45,47.0,53.12,38.0
2018,11,13,16,30,5.0,28.0,0.9,15.3,28.0,27.78,14.38
2018,11,13,16,45,10.0,16.0,0.95,15.1,16.0,16.89,0.0
2018,11,13,17,0,15.0,4.0,1.0,14.9,4.0,3.41,0.0
2018,11,13,17,15,7.5,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,2.05,10.5,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,2.1,10.5,17.0,44.87,0.0
2018,11,14,7,15,228.0,27.5,2.15,10.85,50.0,133.56,76.61
2018,11,14,7,30,351.0,41.0,2.2,11.2,83.0,219.24,170.88
2018,11,14,7,45,420.5,51.5,2.3,11.6,123.0,286.56,232.83
2018,11,14,8,0,490.0,62.0,2.4,12.0,163.0,360.83,298.21
2018,11,14,8,15,494.5,73.0,2.45,12.35,195.0,403.46,336.01
2018,11,14,8,30,499.0,84.0,2.5,12.7,227.0,445.42,371.65
2018,11,14,8,45,541.5,92.0,2.55,13.05,268.0,509.71,423.96
2018,11,14,9,0,584.0,100.0,2.6,13.4,309.0,576.3,476.36
2018,11,14,9,15,621.5,105.5,2.6,13.85,348.5,638.16,523.02
2018,11,14,9,30,659.0,111.0,2.6,14.3,388.0,700.89,568.24
2018,11,14,9,45,669.5,117.0,2.6,14.75,416.5,741.64,596.08
2018,11,14,10,0,680.0,123.0,2.6,15.2,445.0,780.65,622.34
2018,11,14,10,15,700.5,124.5,2.55,15.7,471.0,821.67,649.2
2018,11,14,10,30,721.0,126.0,2.5,16.2,497.0,860.92,674.32
2018,11,14,10,45,723.0,129.5,2.4,16.65,512.0,882.78,686.57
2018,11,14,11,0,725.0,133.0,2.3,17.1,527.0,901.7,696.82
2018,11,14,11,15,726.5,135.0,2.25,17.5,536.0,915.34,704.03
2018,11,14,11,30,728.0,137.0,2.2,17.9,545.0,925.87,709.21
2018,11,14,11,45,719.5,140.0,2.15,18.3,544.5,924.41,706.33
2018,11,14,12,0,711.0,143.0,2.1,18.7,544.0,919.7,701.53
2018,11,14,12,15,714.0,142.0,2.05,18.9,541.5,918.68,699.97
2018,11,14,12,30,717.0,141.0,2.0,19.1,539.0,914.47,696.36
2018,11,14,12,45,707.0,141.0,1.95,19.3,526.0,895.51,682.88
2018,11,14,13,0,697.0,141.0,1.9,19.5,513.0,873.73,667.75
2018,11,14,13,15,674.0,140.5,1.9,19.55,489.0,836.49,642.9
2018,11,14,13,30,651.0,140.0,1.9,19.6,465.0,797.34,616.69
2018,11,14,13,45,638.0,135.5,1.9,19.65,439.5,761.21,592.38
2018,11,14,14,0,625.0,131.0,1.9,19.7,414.0,723.28,566.5
2018,11,14,14,15,619.0,124.5,1.9,19.55,387.5,687.48,542.27
2018,11,14,14,30,613.0,118.0,1.9,19.4,361.0,649.83,516.17
2018,11,14,14,45,576.0,112.0,1.9,19.3,322.0,587.92,470.36
2018,11,14,15,0,539.0,106.0,1.9,19.2,283.0,523.65,421.73
2018,11,14,15,15,495.5,96.0,1.9,19.2,242.0,457.41,369.84
2018,11,14,15,30,452.0,86.0,1.9,19.2,201.0,394.24,318.72
2018,11,14,15,45,387.5,74.5,1.8,18.1,159.5,321.3,259.13
2018,11,14,16,0,323.0,63.0,1.7,17.0,118.0,254.71,202.86
2018,11,14,16,15,239.0,46.5,1.75,16.6,80.5,180.44,138.65
2018,11,14,16,30,155.0,30.0,1.8,16.2,43.0,113.89,72.07
2018,11,14,16,45,85.0,16.5,1.85,15.75,23.0,41.67,0.0
2018,11,14,17,0,15.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.95,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,45.0,10.0,2.7,10.2,11.0,22.63,0.0
2018,11,15,7,15,115.0,25.5,2.7,10.55,36.5,88.37,45.14
2018,11,15,7,30,185.0,41.0,2.7,10.9,62.0,148.15,114.58
2018,11,15,7,45,233.0,54.5,2.75,11.3,93.5,197.33,160.34
2018,11,15,8,0,281.0,68.0,2.8,11.7,125.0,251.93,209.14
2018,11,15,8,15,338.0,82.5,2.85,12.05,166.5,317.91,266.4
2018,11,15,8,30,395.0,97.0,2.9,12.4,208.0,389.11,326.53
2018,11,15,8,45,395.5,108.0,2.95,12.75,233.5,421.9,353.58
2018,11,15,9,0,396.0,119.0,3.0,13.1,259.0,453.76,379.13
2018,11,15,9,15,434.0,126.0,2.9,13.5,294.5,508.97,422.66
2018,11,15,9,30,472.0,133.0,2.8,13.9,330.0,565.91,466.25
2018,11,15,9,45,507.0,137.5,2.7,14.25,363.5,618.56,505.52
2018,11,15,10,0,542.0,142.0,2.6,14.6,397.0,671.77,544.04
2018,11,15,10,15,559.0,149.0,2.5,15.05,423.5,711.73,571.15
2018,11,15,10,30,576.0,156.0,2.4,15.5,450.0,750.45,596.92
2018,11,15,10,45,577.0,156.5,2.35,15.95,459.5,764.51,604.76
2018,11,15,11,0,578.0,157.0,2.3,16.4,469.0,785.04,617.49
2018,11,15,11,15,566.5,164.0,2.25,16.7,474.5,781.16,613.0
2018,11,15,11,30,555.0,171.0,2.2,17.0,480.0,783.41,613.28
2018,11,15,11,45,541.5,176.5,2.15,17.3,479.0,779.24,609.05
2018,11,15,12,0,528.0,182.0,2.1,17.6,478.0,772.59,603.03
2018,11,15,12,15,562.5,174.0,2.1,17.8,486.5,795.25,619.11
2018,11,15,12,30,597.0,166.0,2.1,18.0,495.0,815.0,632.65
2018,11,15,12,45,587.5,162.0,2.05,18.2,479.5,793.43,616.76
2018,11,15,13,0,578.0,158.0,2.0,18.4,464.0,769.67,599.8
2018,11,15,13,15,576.5,163.0,2.05,18.45,458.5,762.2,595.66
2018,11,15,13,30,575.0,168.0,2.1,18.5,453.0,752.25,589.68
2018,11,15,13,45,536.5,164.5,2.1,18.6,419.0,697.17,549.97
2018,11,15,14,0,498.0,161.0,2.1,18.7,385.0,642.29,510.05
2018,11,15,14,15,489.5,152.5,2.05,18.6,359.0,607.04,484.74
2018,11,15,14,30,481.0,144.0,2.0,18.5,333.0,570.75,458.04
2018,11,15,14,45,451.0,134.0,2.0,18.45,297.0,515.93,416.53
2018,11,15,15,0,421.0,124.0,2.0,18.4,261.0,462.35,375.05
2018,11,15,15,15,380.0,111.0,2.0,18.4,222.0,399.85,325.29
2018,11,15,15,30,339.0,98.0,2.0,18.4,183.0,340.46,276.66
2018,11,15,15,45,286.0,81.5,1.85,17.5,143.5,274.04,221.67
2018,11,15,16,0,233.0,65.0,1.7,16.6,104.0,203.31,161.99
2018,11,15,16,15,160.5,46.5,1.7,16.2,69.5,137.15,104.68
2018,11,15,16,30,88.0,28.0,1.7,15.8,35.0,76.47,45.56
2018,11,15,16,45,48.5,15.0,1.75,15.45,18.5,28.59,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,14.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.75,9.9,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.7,9.9,11.0,23.87,0.0
2018,11,16,7,15,131.5,26.0,2.7,10.3,38.5,94.61,42.78
2018,11,16,7,30,214.0,42.0,2.7,10.7,66.0,162.32,125.2
2018,11,16,7,45,286.5,57.0,2.7,11.1,104.5,226.62,184.18
2018,11,16,8,0,359.0,72.0,2.7,11.5,143.0,298.95,247.91
2018,11,16,8,15,386.5,83.5,2.7,11.9,176.5,347.82,290.92
2018,11,16,8,30,414.0,95.0,2.7,12.3,210.0,398.87,334.29
2018,11,16,8,45,449.0,104.5,2.7,12.65,247.0,454.52,380.12
2018,11,16,9,0,484.0,114.0,2.7,13.0,284.0,512.29,426.25
2018,11,16,9,15,513.0,122.0,2.65,13.5,319.0,565.3,466.93
2018,11,16,9,30,542.0,130.0,2.6,14.0,354.0,619.08,507.06
2018,11,16,9,45,556.0,137.0,2.5,14.45,382.0,659.3,535.51
2018,11,16,10,0,570.0,144.0,2.4,14.9,410.0,698.54,562.25
2018,11,16,10,15,596.5,146.5,2.25,15.35,437.5,749.81,596.9
2018,11,16,10,30,623.0,149.0,2.1,15.8,465.0,793.66,625.16
2018,11,16,10,45,640.0,150.0,1.95,16.2,484.5,825.34,644.26
2018,11,16,11,0,657.0,151.0,1.8,16.6,504.0,854.82,661.5
2018,11,16,11,15,664.5,152.5,1.7,16.9,515.0,873.08,671.48
2018,11,16,11,30,672.0,154.0,1.6,17.2,526.0,888.52,679.57
2018,11,16,11,45,661.0,157.5,1.5,17.5,524.5,884.78,674.63
2018,11,16,12,0,650.0,161.0,1.4,17.8,523.0,877.93,667.92
2018,11,16,12,15,650.5,159.0,1.3,17.95,518.5,873.66,663.5
2018,11,16,12,30,651.0,157.0,1.2,18.1,514.0,866.42,657.15
2018,11,16,12,45,651.5,152.5,1.15,18.3,502.5,853.54,647.75
2018,11,16,13,0,652.0,148.0,1.1,18.5,491.0,837.77,636.58
2018,11,16,13,15,641.0,144.5,1.05,18.6,471.0,809.44,617.23
2018,11,16,13,30,630.0,141.0,1.0,18.7,451.0,778.86,596.47
2018,11,16,13,45,614.5,136.0,0.95,18.8,425.0,740.65,570.36
2018,11,16,14,0,599.0,131.0,0.9,18.9,399.0,700.88,543.02
2018,11,16,14,15,609.0,121.5,0.8,18.85,376.0,676.14,525.81
2018,11,16,14,30,619.0,112.0,0.7,18.8,353.0,648.49,506.18
2018,11,16,14,45,588.5,105.5,0.65,18.75,316.0,590.94,464.42
2018,11,16,15,0,558.0,99.0,0.6,18.7,279.0,533.97,422.14
2018,11,16,15,15,513.5,90.5,0.6,18.7,238.5,463.38,368.68
2018,11,16,15,30,469.0,82.0,0.6,18.7,198.0,400.64,319.3
2018,11,16,15,45,407.5,70.5,0.65,18.05,157.0,328.51,261.66
2018,11,16,16,0,346.0,59.0,0.7,17.4,116.0,262.38,206.6
2018,11,16,16,15,261.0,44.0,0.8,17.05,79.5,188.15,142.96
2018,11,16,16,30,176.0,29.0,0.9,16.7,43.0,120.18,71.02
2018,11,16,16,45,97.0,16.0,1.0,16.35,23.0,45.32,0.0
2018,11,16,17,0,18.0,3.0,1.1,16.0,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,15.8,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.4,10.65,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.4,10.6,12.0,26.58,0.0
2018,11,17,7,15,146.5,26.0,1.4,10.85,39.5,99.53,37.22
2018,11,17,7,30,238.0,41.0,1.4,11.1,67.0,171.66,131.13
2018,11,17,7,45,315.0,55.0,1.4,11.4,106.0,238.11,192.15
2018,11,17,8,0,392.0,69.0,1.4,11.7,145.0,313.13,257.53
2018,11,17,8,15,263.0,84.5,1.35,12.0,141.0,263.49,219.02
2018,11,17,8,30,134.0,100.0,1.3,12.3,137.0,199.32,165.78
2018,11,17,8,45,99.0,119.0,1.25,12.6,148.5,203.01,168.55
2018,11,17,9,0,64.0,138.0,1.2,12.9,160.0,189.52,156.35
2018,11,17,9,15,88.0,153.0,1.15,13.3,187.0,226.29,186.93
2018,11,17,9,30,112.0,168.0,1.1,13.7,214.0,280.96,231.02
2018,11,17,9,45,103.0,183.0,1.05,14.1,227.5,277.46,226.97
2018,11,17,10,0,94.0,198.0,1.0,14.5,241.0,289.27,235.25
2018,11,17,10,15,231.5,193.0,1.0,14.75,307.5,446.36,360.86
2018,11,17,10,30,369.0,188.0,1.0,15.0,374.0,573.74,457.79
2018,11,17,10,45,556.5,152.5,1.0,15.2,443.5,739.45,578.42
2018,11,17,11,0,744.0,117.0,1.0,15.4,513.0,899.18,685.5
2018,11,17,11,15,771.0,112.5,1.05,15.55,530.0,929.97,703.8
2018,11,17,11,30,798.0,108.0,1.1,15.7,547.0,951.28,717.67
