Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,11,45,776.5,114.5,1.15,15.85,543.0,948.71,715.95
2018,11,17,12,0,755.0,121.0,1.2,16.0,539.0,935.91,707.91
2018,11,17,12,15,743.5,124.0,1.25,16.05,532.5,925.38,701.87
2018,11,17,12,30,732.0,127.0,1.3,16.1,526.0,911.7,693.76
2018,11,17,12,45,699.0,134.0,1.4,16.1,507.5,878.76,673.47
2018,11,17,13,0,666.0,141.0,1.5,16.1,489.0,843.25,651.3
2018,11,17,13,15,655.0,137.5,1.55,16.05,469.0,814.75,633.26
2018,11,17,13,30,644.0,134.0,1.6,16.0,449.0,783.98,613.36
2018,11,17,13,45,636.0,128.0,1.7,15.95,425.0,751.08,592.18
2018,11,17,14,0,628.0,122.0,1.8,15.9,401.0,716.17,569.14
2018,11,17,14,15,640.0,112.0,1.85,15.8,377.5,691.52,552.97
2018,11,17,14,30,652.0,102.0,1.9,15.7,354.0,663.74,534.09
2018,11,17,14,45,623.5,96.0,1.95,15.55,317.5,607.16,492.88
2018,11,17,15,0,595.0,90.0,2.0,15.4,281.0,550.96,450.02
2018,11,17,15,15,549.5,83.0,2.0,15.4,240.5,483.33,396.2
2018,11,17,15,30,504.0,76.0,2.0,15.4,200.0,418.37,342.79
2018,11,17,15,45,442.5,66.0,2.0,14.7,159.0,344.89,281.55
2018,11,17,16,0,381.0,56.0,2.0,14.0,118.0,276.66,222.61
2018,11,17,16,15,290.0,43.5,1.9,13.55,82.0,200.97,155.33
2018,11,17,16,30,199.0,31.0,1.8,13.1,46.0,131.61,76.36
2018,11,17,16,45,106.0,16.5,1.7,12.7,24.0,48.8,0.0
2018,11,17,17,0,13.0,2.0,1.6,12.3,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.55,12.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.25,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,6,45,37.0,6.0,0.45,10.45,6.5,0.0,0.0
2018,11,18,7,0,74.0,12.0,0.5,10.4,13.0,33.35,0.0
2018,11,18,7,15,146.0,24.5,0.7,10.6,36.5,96.7,26.31
2018,11,18,7,30,218.0,37.0,0.9,10.8,60.0,158.11,119.6
2018,11,18,7,45,257.0,50.5,1.05,10.95,90.5,204.53,164.71
2018,11,18,8,0,296.0,64.0,1.2,11.1,121.0,255.41,210.58
2018,11,18,8,15,340.5,75.0,1.35,11.3,156.0,310.32,258.7
2018,11,18,8,30,385.0,86.0,1.5,11.5,191.0,369.28,308.9
2018,11,18,8,45,441.0,93.0,1.7,11.7,231.0,434.77,363.44
2018,11,18,9,0,497.0,100.0,1.9,11.9,271.0,504.35,419.92
2018,11,18,9,15,533.0,107.0,1.95,12.25,308.0,569.08,469.96
2018,11,18,9,30,569.0,114.0,2.0,12.6,345.0,628.71,514.81
2018,11,18,9,45,577.0,121.0,2.05,13.0,370.5,665.26,540.61
2018,11,18,10,0,585.0,128.0,2.1,13.4,396.0,700.21,565.03
2018,11,18,10,15,572.0,137.5,2.05,13.75,411.0,717.01,575.2
2018,11,18,10,30,559.0,147.0,2.0,14.1,426.0,722.66,577.3
2018,11,18,10,45,513.0,166.0,1.9,14.5,429.0,714.04,568.4
2018,11,18,11,0,467.0,185.0,1.8,14.9,432.0,701.2,555.75
2018,11,18,11,15,436.5,197.0,1.7,15.2,431.5,691.77,546.41
2018,11,18,11,30,406.0,209.0,1.6,15.5,431.0,679.6,535.14
2018,11,18,11,45,422.0,206.5,1.55,15.75,438.0,694.84,545.65
2018,11,18,12,0,438.0,204.0,1.5,16.0,445.0,708.19,554.51
2018,11,18,12,15,422.0,205.5,1.45,16.2,436.0,692.31,541.88
2018,11,18,12,30,406.0,207.0,1.4,16.4,427.0,674.65,528.33
2018,11,18,12,45,400.0,203.0,1.4,16.55,415.5,658.9,517.12
2018,11,18,13,0,394.0,199.0,1.4,16.7,404.0,620.79,490.13
2018,11,18,13,15,454.0,175.5,1.45,16.75,403.0,662.1,522.56
2018,11,18,13,30,514.0,152.0,1.5,16.8,402.0,677.65,535.92
2018,11,18,13,45,486.5,149.0,1.55,16.85,375.0,634.92,504.97
2018,11,18,14,0,459.0,146.0,1.6,16.9,348.0,591.94,473.84
2018,11,18,14,15,494.5,127.0,1.7,16.75,330.0,581.81,468.88
2018,11,18,14,30,530.0,108.0,1.8,16.6,312.0,574.69,465.34
2018,11,18,14,45,526.5,98.0,1.85,16.45,283.0,537.37,437.46
2018,11,18,15,0,523.0,88.0,1.9,16.3,254.0,498.7,407.83
2018,11,18,15,15,485.0,81.5,1.9,16.3,219.0,439.95,360.56
2018,11,18,15,30,447.0,75.0,1.9,16.3,184.0,379.74,310.86
2018,11,18,15,45,395.5,66.0,2.1,15.55,148.0,317.4,258.82
2018,11,18,16,0,344.0,57.0,2.3,14.8,112.0,260.06,208.85
2018,11,18,16,15,257.5,43.0,2.25,14.4,77.0,186.55,143.43
2018,11,18,16,30,171.0,29.0,2.2,14.0,42.0,117.98,64.74
2018,11,18,16,45,90.5,15.5,2.2,13.55,22.0,42.96,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.1,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.05,12.95,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.0,1.5,11.3,4.0,0.0,0.0
2018,11,19,7,0,25.0,8.0,1.5,11.3,8.0,14.62,0.0
2018,11,19,7,15,101.5,22.5,1.6,11.65,31.5,76.95,9.92
2018,11,19,7,30,178.0,37.0,1.7,12.0,55.0,141.47,105.54
2018,11,19,7,45,230.5,50.0,1.75,12.35,85.5,191.31,153.33
2018,11,19,8,0,283.0,63.0,1.8,12.7,116.0,247.26,203.14
2018,11,19,8,15,301.0,77.0,1.8,12.95,146.0,289.52,240.46
2018,11,19,8,30,319.0,91.0,1.8,13.2,176.0,333.12,277.66
2018,11,19,8,45,329.0,105.5,1.75,13.45,205.5,372.9,310.38
2018,11,19,9,0,339.0,120.0,1.7,13.7,235.0,412.77,342.12
2018,11,19,9,15,369.5,129.5,1.7,14.1,267.5,462.55,381.12
2018,11,19,9,30,400.0,139.0,1.7,14.5,300.0,513.68,420.12
2018,11,19,9,45,396.5,152.5,1.7,14.85,322.5,541.68,439.97
2018,11,19,10,0,393.0,166.0,1.7,15.2,345.0,568.02,458.34
2018,11,19,10,15,413.0,171.5,1.7,15.5,368.5,604.73,484.94
2018,11,19,10,30,433.0,177.0,1.7,15.8,392.0,640.87,510.63
2018,11,19,10,45,416.0,187.5,1.7,16.1,400.0,646.75,513.02
2018,11,19,11,0,399.0,198.0,1.7,16.4,408.0,650.18,513.91
2018,11,19,11,15,310.5,220.0,1.7,16.6,385.0,574.56,455.53
2018,11,19,11,30,222.0,242.0,1.7,16.8,362.0,495.62,394.21
2018,11,19,11,45,213.5,243.5,1.7,17.05,359.5,489.92,389.77
2018,11,19,12,0,205.0,245.0,1.7,17.3,357.0,483.5,384.31
2018,11,19,12,15,143.0,238.5,1.75,17.4,316.5,413.24,329.25
2018,11,19,12,30,81.0,232.0,1.8,17.5,276.0,322.35,257.57
2018,11,19,12,45,61.0,210.0,1.8,17.6,242.5,275.31,220.53
2018,11,19,13,0,41.0,188.0,1.8,17.7,209.0,229.36,183.65
2018,11,19,13,15,76.5,199.0,1.75,17.7,236.5,276.34,222.64
2018,11,19,13,30,112.0,210.0,1.7,17.7,264.0,341.38,274.72
2018,11,19,13,45,159.0,195.5,1.65,17.75,267.5,362.97,293.04
2018,11,19,14,0,206.0,181.0,1.6,17.8,271.0,381.51,308.99
2018,11,19,14,15,210.5,168.0,1.55,17.7,254.0,363.53,295.36
2018,11,19,14,30,215.0,155.0,1.5,17.6,237.0,360.77,293.45
2018,11,19,14,45,221.0,138.5,1.4,17.5,215.5,336.83,274.81
2018,11,19,15,0,227.0,122.0,1.3,17.4,194.0,311.89,255.03
2018,11,19,15,15,175.0,107.5,1.3,17.4,158.5,250.67,204.69
2018,11,19,15,30,123.0,93.0,1.3,17.4,123.0,182.66,148.12
2018,11,19,15,45,97.5,76.0,1.15,17.1,96.5,143.84,115.02
2018,11,19,16,0,72.0,59.0,1.0,16.8,70.0,107.61,83.58
2018,11,19,16,15,52.5,42.5,0.95,16.7,49.0,77.42,56.47
2018,11,19,16,30,33.0,26.0,0.9,16.6,28.0,46.04,20.7
2018,11,19,16,45,22.0,14.0,0.8,16.45,15.0,19.2,0.0
2018,11,19,17,0,11.0,2.0,0.7,16.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.65,16.25,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,6,45,38.0,4.5,1.05,12.0,5.0,0.0,0.0
2018,11,20,7,0,76.0,9.0,1.0,12.0,10.0,31.34,0.0
2018,11,20,7,15,209.5,21.0,0.95,12.25,38.5,114.46,0.0
2018,11,20,7,30,343.0,33.0,0.9,12.5,67.0,207.36,153.05
2018,11,20,7,45,430.5,41.5,0.85,12.75,106.5,279.8,222.14
2018,11,20,8,0,518.0,50.0,0.8,13.0,146.0,361.2,292.25
2018,11,20,8,15,574.0,56.0,0.8,13.3,187.5,429.59,349.87
2018,11,20,8,30,630.0,62.0,0.8,13.6,229.0,502.3,408.58
2018,11,20,8,45,595.0,76.0,0.8,13.95,253.5,526.12,427.06
2018,11,20,9,0,560.0,90.0,0.8,14.3,278.0,544.82,440.87
2018,11,20,9,15,644.0,86.5,0.95,14.65,326.0,630.56,505.82
2018,11,20,9,30,728.0,83.0,1.1,15.0,374.0,720.02,570.14
2018,11,20,9,45,724.5,90.0,1.2,15.4,398.5,752.46,591.62
2018,11,20,10,0,721.0,97.0,1.3,15.8,423.0,782.13,611.56
2018,11,20,10,15,667.5,112.5,1.45,16.05,427.0,774.08,605.7
2018,11,20,10,30,614.0,128.0,1.6,16.3,431.0,760.02,595.93
2018,11,20,10,45,643.0,126.0,1.75,16.55,453.0,799.05,623.97
2018,11,20,11,0,672.0,124.0,1.9,16.8,475.0,836.32,650.06
2018,11,20,11,15,671.5,126.5,2.0,17.0,483.0,848.06,657.89
2018,11,20,11,30,671.0,129.0,2.1,17.2,491.0,856.91,664.08
2018,11,20,11,45,655.5,134.0,2.25,17.35,489.0,850.91,660.58
2018,11,20,12,0,640.0,139.0,2.4,17.5,487.0,841.86,655.12
2018,11,20,12,15,678.0,126.5,2.4,17.6,492.0,862.38,669.53
2018,11,20,12,30,716.0,114.0,2.4,17.7,497.0,878.94,680.97
2018,11,20,12,45,685.0,119.0,2.45,17.75,478.5,846.44,658.71
2018,11,20,13,0,654.0,124.0,2.5,17.8,460.0,811.61,635.13
2018,11,20,13,15,610.5,130.5,2.4,17.8,434.5,764.77,601.82
2018,11,20,13,30,567.0,137.0,2.3,17.8,409.0,716.56,567.35
2018,11,20,13,45,537.0,135.0,2.25,17.8,381.5,663.02,528.89
2018,11,20,14,0,507.0,133.0,2.2,17.8,354.0,617.83,495.95
2018,11,20,14,15,517.5,119.0,2.1,17.75,329.5,591.43,476.95
2018,11,20,14,30,528.0,105.0,2.0,17.7,305.0,570.23,461.16
2018,11,20,14,45,558.0,89.5,1.95,17.65,281.5,551.94,447.76
2018,11,20,15,0,588.0,74.0,1.9,17.6,258.0,528.99,430.05
2018,11,20,15,15,471.0,76.0,1.9,17.6,210.0,425.66,347.46
2018,11,20,15,30,354.0,78.0,1.9,17.6,162.0,328.24,267.78
2018,11,20,15,45,314.5,65.0,1.65,17.15,128.5,272.41,220.44
2018,11,20,16,0,275.0,52.0,1.4,16.7,95.0,220.36,174.81
2018,11,20,16,15,206.5,38.5,1.3,16.55,65.0,159.04,119.96
2018,11,20,16,30,138.0,25.0,1.2,16.4,35.0,99.42,47.24
2018,11,20,16,45,79.0,14.0,1.15,16.25,18.5,38.08,0.0
2018,11,20,17,0,20.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.15,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,15.1,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,15.1,2.0,4.5,0.0
2018,11,21,7,15,4.5,4.0,5.2,15.25,4.0,5.43,0.0
2018,11,21,7,30,0.0,6.0,5.3,15.4,6.0,4.92,0.0
2018,11,21,7,45,0.0,8.0,5.35,15.55,8.0,6.56,0.0
2018,11,21,8,0,0.0,10.0,5.4,15.7,10.0,8.21,1.27
2018,11,21,8,15,0.0,15.0,5.45,15.8,15.0,12.33,4.85
2018,11,21,8,30,0.0,20.0,5.5,15.9,20.0,16.46,8.41
2018,11,21,8,45,0.0,20.0,5.55,16.0,20.0,16.47,8.43
2018,11,21,9,0,0.0,20.0,5.6,16.1,20.0,16.47,8.43
2018,11,21,9,15,7.0,54.0,5.85,16.25,57.0,50.07,37.24
2018,11,21,9,30,14.0,88.0,6.1,16.4,94.0,85.91,67.67
2018,11,21,9,45,15.5,116.5,6.35,16.6,123.5,115.2,92.1
2018,11,21,10,0,17.0,145.0,6.6,16.8,153.0,145.58,117.2
2018,11,21,10,15,17.5,132.5,6.75,16.9,141.0,132.59,106.25
2018,11,21,10,30,18.0,120.0,6.9,17.0,129.0,130.57,104.48
2018,11,21,10,45,13.5,122.0,7.05,17.1,129.0,118.18,93.84
2018,11,21,11,0,9.0,124.0,7.2,17.2,129.0,115.76,91.5
2018,11,21,11,15,22.5,162.5,7.15,17.2,174.5,181.99,146.64
2018,11,21,11,30,36.0,201.0,7.1,17.2,220.0,240.48,194.81
2018,11,21,11,45,32.0,172.5,7.1,17.2,189.5,202.77,163.87
2018,11,21,12,0,28.0,144.0,7.1,17.2,159.0,166.67,134.2
2018,11,21,12,15,14.0,97.5,7.0,17.2,105.0,103.61,81.58
2018,11,21,12,30,0.0,51.0,6.9,17.2,51.0,42.26,29.81
2018,11,21,12,45,0.0,46.0,6.8,17.2,46.0,38.09,26.36
2018,11,21,13,0,0.0,41.0,6.7,17.2,41.0,33.93,22.9
2018,11,21,13,15,0.0,51.0,6.5,17.15,51.0,42.23,29.91
2018,11,21,13,30,0.0,61.0,6.3,17.1,61.0,50.55,36.95
2018,11,21,13,45,29.0,83.5,6.1,17.05,96.0,101.8,81.25
2018,11,21,14,0,58.0,106.0,5.9,17.0,131.0,149.73,122.39
2018,11,21,14,15,124.0,86.0,5.65,16.95,134.5,207.25,172.53
2018,11,21,14,30,190.0,66.0,5.4,16.9,138.0,246.42,206.83
2018,11,21,14,45,161.0,62.5,5.15,16.8,119.0,196.7,164.71
2018,11,21,15,0,132.0,59.0,4.9,16.7,100.0,165.59,137.71
2018,11,21,15,15,129.5,40.0,4.9,16.7,75.5,146.96,121.58
2018,11,21,15,30,127.0,21.0,4.9,16.7,51.0,111.28,90.84
2018,11,21,15,45,94.0,18.5,4.25,16.4,38.0,83.58,66.01
2018,11,21,16,0,61.0,16.0,3.6,16.1,25.0,59.43,44.31
2018,11,21,16,15,43.5,10.0,3.3,15.75,15.5,39.65,26.29
2018,11,21,16,30,26.0,4.0,3.0,15.4,6.0,18.77,3.85
2018,11,21,16,45,14.0,2.0,2.65,15.0,3.0,6.35,0.0
2018,11,21,17,0,2.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,21,17,15,1.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.9,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,31.96,0.0
2018,11,22,7,15,230.0,19.0,2.8,13.4,37.0,118.14,0.0
2018,11,22,7,30,379.0,30.0,2.8,13.8,65.0,219.38,157.48
2018,11,22,7,45,474.0,36.5,2.85,14.2,104.5,294.58,233.82
2018,11,22,8,0,569.0,43.0,2.9,14.6,144.0,379.41,308.79
2018,11,22,8,15,496.5,57.0,2.95,14.8,162.0,384.35,317.28
2018,11,22,8,30,424.0,71.0,3.0,15.0,180.0,374.59,311.85
2018,11,22,8,45,503.0,75.5,3.1,15.15,226.0,461.61,384.21
2018,11,22,9,0,582.0,80.0,3.2,15.3,272.0,548.28,454.14
2018,11,22,9,15,673.5,75.5,3.25,15.45,321.5,638.31,523.47
2018,11,22,9,30,765.0,71.0,3.3,15.6,371.0,728.97,590.88
2018,11,22,9,45,743.5,81.0,3.35,15.7,391.5,750.75,605.56
2018,11,22,10,0,722.0,91.0,3.4,15.8,412.0,773.99,621.7
2018,11,22,10,15,785.0,82.0,3.5,15.9,448.5,835.58,666.11
2018,11,22,10,30,848.0,73.0,3.6,16.0,485.0,902.08,713.15
2018,11,22,10,45,869.0,70.0,3.7,16.1,505.5,925.54,728.91
2018,11,22,11,0,890.0,67.0,3.8,16.2,526.0,956.36,750.29
2018,11,22,11,15,894.0,67.5,4.0,16.25,536.0,972.39,761.96
2018,11,22,11,30,898.0,68.0,4.2,16.3,546.0,984.96,771.42
2018,11,22,11,45,899.0,68.5,4.35,16.4,549.0,991.01,776.06
2018,11,22,12,0,900.0,69.0,4.5,16.5,552.0,993.44,778.8
2018,11,22,12,15,896.0,69.0,4.65,16.5,546.5,986.61,775.43
2018,11,22,12,30,892.0,69.0,4.8,16.5,541.0,976.22,769.66
2018,11,22,12,45,884.0,69.5,4.95,16.55,528.0,959.12,758.99
2018,11,22,13,0,876.0,70.0,5.1,16.6,515.0,938.75,745.98
2018,11,22,13,15,866.5,69.0,5.25,16.55,495.0,911.86,728.42
2018,11,22,13,30,857.0,68.0,5.4,16.5,475.0,882.08,708.6
2018,11,22,13,45,843.0,66.0,5.5,16.45,448.0,844.28,682.29
2018,11,22,14,0,829.0,64.0,5.6,16.4,421.0,804.27,654.0
2018,11,22,14,15,809.0,62.5,5.65,16.3,388.5,766.16,626.66
2018,11,22,14,30,789.0,61.0,5.7,16.2,356.0,718.04,591.09
2018,11,22,14,45,690.0,68.5,5.75,16.1,307.0,625.14,519.53
2018,11,22,15,0,591.0,76.0,5.8,16.0,258.0,534.21,446.79
2018,11,22,15,15,468.0,75.5,5.8,16.0,207.0,423.85,354.85
2018,11,22,15,30,345.0,75.0,5.8,16.0,156.0,320.05,266.55
2018,11,22,15,45,402.0,57.5,5.65,15.7,133.0,316.19,260.76
2018,11,22,16,0,459.0,40.0,5.5,15.4,110.0,302.53,244.2
2018,11,22,16,15,345.5,32.5,5.45,15.15,75.0,216.86,165.75
2018,11,22,16,30,232.0,25.0,5.4,14.9,40.0,135.74,57.29
2018,11,22,16,45,126.5,14.0,5.35,14.7,21.0,54.1,0.0
2018,11,22,17,0,21.0,3.0,5.3,14.5,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,5.4,14.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.15,14.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.05,14.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.7,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.7,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,14.85,2.5,2.05,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.0,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.05,15.15,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.2,15.3,6.0,4.92,0.0
2018,11,23,8,15,1.5,27.5,3.4,15.45,28.0,23.54,14.43
2018,11,23,8,30,3.0,49.0,3.6,15.6,50.0,42.44,30.66
2018,11,23,8,45,1.5,35.0,3.75,15.7,35.5,29.91,19.99
2018,11,23,9,0,0.0,21.0,3.9,15.8,21.0,17.3,9.16
2018,11,23,9,15,0.0,30.5,4.0,15.9,30.5,25.17,15.86
2018,11,23,9,30,0.0,40.0,4.1,16.0,40.0,33.05,22.53
2018,11,23,9,45,0.0,54.0,4.2,16.1,54.0,44.7,32.35
2018,11,23,10,0,0.0,68.0,4.3,16.2,68.0,56.38,42.12
2018,11,23,10,15,0.0,58.5,4.45,16.25,58.5,48.46,35.37
2018,11,23,10,30,0.0,49.0,4.6,16.3,49.0,40.56,28.66
2018,11,23,10,45,0.0,45.0,4.75,16.4,45.0,37.25,25.81
2018,11,23,11,0,0.0,41.0,4.9,16.5,41.0,33.93,22.98
2018,11,23,11,15,0.0,57.0,5.05,16.55,57.0,47.24,34.13
2018,11,23,11,30,0.0,73.0,5.2,16.6,73.0,60.59,45.27
2018,11,23,11,45,0.5,70.0,5.3,16.65,70.5,58.59,43.59
2018,11,23,12,0,1.0,67.0,5.4,16.7,68.0,56.58,41.93
2018,11,23,12,15,0.5,72.0,5.5,16.75,72.5,60.25,44.97
2018,11,23,12,30,0.0,77.0,5.6,16.8,77.0,63.93,48.03
2018,11,23,12,45,0.0,88.0,5.65,16.8,88.0,73.21,55.81
2018,11,23,13,0,0.0,99.0,5.7,16.8,99.0,83.45,64.4
2018,11,23,13,15,0.0,90.0,5.7,16.8,90.0,75.22,57.6
2018,11,23,13,30,0.0,81.0,5.7,16.8,81.0,67.25,51.01
2018,11,23,13,45,0.0,67.0,5.7,16.8,67.0,55.55,41.27
2018,11,23,14,0,0.0,53.0,5.7,16.8,53.0,43.87,31.5
2018,11,23,14,15,0.0,46.0,5.65,16.75,46.0,38.04,26.64
2018,11,23,14,30,0.0,39.0,5.6,16.7,39.0,32.22,21.76
2018,11,23,14,45,0.0,45.5,5.55,16.6,45.5,37.61,26.38
2018,11,23,15,0,0.0,52.0,5.5,16.5,52.0,43.02,31.01
2018,11,23,15,15,0.0,38.0,5.5,16.5,38.0,31.38,21.08
2018,11,23,15,30,0.0,24.0,5.5,16.5,24.0,19.77,11.15
2018,11,23,15,45,0.0,19.0,5.4,16.3,19.0,15.63,7.55
2018,11,23,16,0,0.0,14.0,5.3,16.1,14.0,11.51,3.93
2018,11,23,16,15,9.0,11.0,5.3,16.0,11.5,13.3,4.99
2018,11,23,16,30,18.0,8.0,5.3,15.9,9.0,15.16,0.87
2018,11,23,16,45,13.0,5.0,5.3,15.85,5.5,8.61,0.0
2018,11,23,17,0,8.0,2.0,5.3,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.25,15.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.05,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,21.5,0.0
2018,11,24,7,15,200.5,17.0,3.15,15.0,32.0,87.32,0.0
2018,11,24,7,30,348.0,28.0,3.3,15.2,58.0,203.27,138.95
2018,11,24,7,45,446.0,34.5,3.4,15.4,96.0,278.16,219.03
2018,11,24,8,0,544.0,41.0,3.5,15.6,134.0,362.68,294.3
2018,11,24,8,15,428.5,55.5,3.6,15.7,141.0,342.04,282.22
2018,11,24,8,30,313.0,70.0,3.7,15.8,148.0,302.67,252.04
2018,11,24,8,45,202.5,93.0,3.8,15.9,147.0,255.54,213.02
2018,11,24,9,0,92.0,116.0,3.9,16.0,146.0,198.26,163.64
2018,11,24,9,15,372.0,99.0,3.95,16.1,239.5,426.4,356.34
2018,11,24,9,30,652.0,82.0,4.0,16.2,333.0,654.71,537.08
2018,11,24,9,45,705.0,80.0,4.05,16.25,371.5,720.26,584.96
2018,11,24,10,0,758.0,78.0,4.1,16.3,410.0,782.6,630.48
2018,11,24,10,15,616.5,115.0,4.15,16.45,395.0,728.5,588.47
2018,11,24,10,30,475.0,152.0,4.2,16.6,380.0,648.75,526.77
2018,11,24,10,45,554.5,139.5,4.2,16.7,415.0,718.94,580.23
2018,11,24,11,0,634.0,127.0,4.2,16.8,450.0,801.0,640.17
2018,11,24,11,15,708.5,111.0,4.2,16.85,478.5,862.92,684.36
2018,11,24,11,30,783.0,95.0,4.2,16.9,507.0,916.53,722.14
2018,11,24,11,45,827.5,83.5,4.2,16.95,521.0,950.07,745.36
2018,11,24,12,0,872.0,72.0,4.2,17.0,535.0,968.55,758.04
2018,11,24,12,15,862.0,73.5,4.25,17.0,528.0,958.03,750.85
2018,11,24,12,30,852.0,75.0,4.3,17.0,521.0,944.14,741.63
2018,11,24,12,45,780.0,90.5,4.3,17.0,491.5,895.79,707.45
2018,11,24,13,0,708.0,106.0,4.3,17.0,462.0,840.41,668.19
2018,11,24,13,15,686.5,107.0,4.3,16.95,441.0,807.54,645.28
2018,11,24,13,30,665.0,108.0,4.3,16.9,420.0,772.72,620.62
2018,11,24,13,45,695.5,96.0,4.3,16.85,406.5,766.3,617.07
2018,11,24,14,0,726.0,84.0,4.3,16.8,393.0,755.25,609.91
2018,11,24,14,15,689.0,84.5,4.25,16.65,359.5,700.39,569.55
2018,11,24,14,30,652.0,85.0,4.2,16.5,326.0,645.56,528.81
2018,11,24,14,45,634.0,78.0,4.2,16.35,292.5,596.28,491.7
2018,11,24,15,0,616.0,71.0,4.2,16.2,259.0,546.61,452.79
2018,11,24,15,15,587.5,63.0,4.2,16.2,221.5,488.75,405.18
2018,11,24,15,30,559.0,55.0,4.2,16.2,184.0,432.13,356.99
2018,11,24,15,45,537.5,47.0,4.1,15.65,150.0,381.02,311.96
2018,11,24,16,0,516.0,39.0,4.0,15.1,116.0,331.21,265.77
2018,11,24,16,15,403.5,32.0,3.95,14.7,79.5,243.37,184.73
2018,11,24,16,30,291.0,25.0,3.9,14.3,43.0,158.39,55.39
2018,11,24,16,45,155.0,14.0,3.8,13.9,22.5,63.99,0.0
2018,11,24,17,0,19.0,3.0,3.7,13.5,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.7,13.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.85,12.3,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.8,12.3,6.0,5.12,0.0
2018,11,25,7,15,209.0,17.0,0.8,12.5,32.0,90.21,0.0
2018,11,25,7,30,363.0,28.0,0.8,12.7,58.0,207.92,138.28
2018,11,25,7,45,463.5,34.0,0.8,12.95,96.5,285.51,223.32
2018,11,25,8,0,564.0,40.0,0.8,13.2,135.0,366.97,294.95
2018,11,25,8,15,623.5,45.0,0.8,13.45,177.0,438.23,355.56
2018,11,25,8,30,683.0,50.0,0.8,13.7,219.0,513.88,417.1
2018,11,25,8,45,721.5,53.0,0.8,13.95,259.0,576.86,466.51
2018,11,25,9,0,760.0,56.0,0.8,14.2,299.0,641.27,513.35
2018,11,25,9,15,785.5,58.5,0.95,14.55,335.0,696.14,553.21
2018,11,25,9,30,811.0,61.0,1.1,14.9,371.0,750.59,592.0
2018,11,25,9,45,829.0,62.5,1.2,15.25,401.5,796.64,623.53
2018,11,25,10,0,847.0,64.0,1.3,15.6,432.0,832.1,647.29
2018,11,25,10,15,858.0,66.0,1.4,15.9,457.0,868.47,671.7
2018,11,25,10,30,869.0,68.0,1.5,16.2,482.0,902.32,694.17
2018,11,25,10,45,875.5,69.5,1.6,16.45,499.5,928.5,711.49
2018,11,25,11,0,882.0,71.0,1.7,16.7,517.0,951.59,726.8
2018,11,25,11,15,886.0,71.5,1.75,16.85,527.5,967.66,737.08
2018,11,25,11,30,890.0,72.0,1.8,17.0,538.0,980.31,745.27
2018,11,25,11,45,890.5,72.0,1.9,17.1,540.5,985.34,749.32
2018,11,25,12,0,891.0,72.0,2.0,17.2,543.0,986.79,751.19
2018,11,25,12,15,862.5,78.5,2.05,17.3,531.0,964.65,736.67
2018,11,25,12,30,834.0,85.0,2.1,17.4,519.0,950.27,727.74
2018,11,25,12,45,816.5,87.0,2.15,17.45,503.5,926.48,712.47
2018,11,25,13,0,799.0,89.0,2.2,17.5,488.0,899.73,695.23
2018,11,25,13,15,810.5,82.5,2.1,17.5,474.0,886.85,686.31
2018,11,25,13,30,822.0,76.0,2.0,17.5,460.0,870.23,674.73
2018,11,25,13,45,831.5,69.5,1.85,17.5,439.5,848.07,658.84
2018,11,25,14,0,841.0,63.0,1.7,17.5,419.0,813.55,634.28
2018,11,25,14,15,731.5,76.0,1.75,17.5,368.5,720.08,569.24
2018,11,25,14,30,622.0,89.0,1.8,17.5,318.0,627.15,502.91
2018,11,25,14,45,688.0,71.5,1.8,17.45,300.0,628.77,505.59
2018,11,25,15,0,754.0,54.0,1.8,17.4,282.0,618.81,498.38
2018,11,25,15,15,697.5,51.5,1.8,17.4,239.0,543.31,439.82
2018,11,25,15,30,641.0,49.0,1.8,17.4,196.0,471.01,381.11
2018,11,25,15,45,537.5,45.5,1.75,16.9,151.0,379.81,305.78
2018,11,25,16,0,434.0,42.0,1.7,16.4,106.0,293.82,232.54
2018,11,25,16,15,311.0,32.5,1.65,16.15,70.5,202.82,151.53
2018,11,25,16,30,188.0,23.0,1.6,15.9,35.0,116.23,34.31
2018,11,25,16,45,106.0,13.0,1.6,15.65,18.5,46.82,0.0
2018,11,25,17,0,24.0,3.0,1.6,15.4,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.65,15.3,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,31.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,69.5,16.5,2.65,11.6,21.0,39.19,0.0
2018,11,26,7,30,108.0,29.0,2.7,12.0,38.0,91.45,56.97
2018,11,26,7,45,157.5,43.5,2.8,12.4,65.0,138.82,108.55
2018,11,26,8,0,207.0,58.0,2.9,12.8,92.0,189.47,154.5
2018,11,26,8,15,237.5,72.5,2.7,13.05,122.0,234.25,194.47
2018,11,26,8,30,268.0,87.0,2.5,13.3,152.0,281.84,235.78
2018,11,26,8,45,290.5,100.5,2.35,13.6,182.5,325.21,272.4
2018,11,26,9,0,313.0,114.0,2.2,13.9,213.0,370.1,309.14
2018,11,26,9,15,391.5,116.0,2.15,14.35,254.5,461.74,382.73
2018,11,26,9,30,470.0,118.0,2.1,14.8,296.0,542.78,445.84
2018,11,26,9,45,455.5,132.5,2.05,15.25,316.5,565.56,461.02
2018,11,26,10,0,441.0,147.0,2.0,15.7,337.0,585.71,474.2
2018,11,26,10,15,420.0,160.5,2.0,16.05,350.0,596.29,480.27
2018,11,26,10,30,399.0,174.0,2.0,16.4,363.0,604.07,484.21
2018,11,26,10,45,396.0,181.5,1.95,16.8,375.0,619.24,493.8
2018,11,26,11,0,393.0,189.0,1.9,17.2,387.0,632.63,501.93
2018,11,26,11,15,381.0,195.0,1.75,17.4,390.0,612.37,485.48
2018,11,26,11,30,369.0,201.0,1.6,17.6,393.0,611.59,483.18
2018,11,26,11,45,409.0,191.0,1.5,17.8,405.0,662.96,519.98
2018,11,26,12,0,449.0,181.0,1.4,18.0,417.0,691.27,539.61
2018,11,26,12,15,506.0,165.0,1.4,18.15,428.5,726.81,565.88
2018,11,26,12,30,563.0,149.0,1.4,18.3,440.0,759.19,588.34
2018,11,26,12,45,621.0,131.0,1.4,18.45,445.5,797.49,614.81
2018,11,26,13,0,679.0,113.0,1.4,18.6,451.0,821.33,631.08
2018,11,26,13,15,521.5,142.0,1.35,18.6,395.5,685.56,535.32
2018,11,26,13,30,364.0,171.0,1.3,18.6,340.0,544.0,431.01
2018,11,26,13,45,240.5,165.0,1.3,18.6,274.0,417.98,335.06
2018,11,26,14,0,117.0,159.0,1.3,18.6,208.0,280.19,225.95
2018,11,26,14,15,358.0,123.5,1.25,18.4,257.5,467.63,378.57
2018,11,26,14,30,599.0,88.0,1.2,18.2,307.0,608.23,485.81
2018,11,26,14,45,499.0,91.0,1.15,18.0,260.5,511.49,411.48
2018,11,26,15,0,399.0,94.0,1.1,17.8,214.0,416.01,337.36
2018,11,26,15,15,232.0,86.0,1.1,17.8,153.5,262.87,214.5
2018,11,26,15,30,65.0,78.0,1.1,17.8,93.0,130.11,103.8
2018,11,26,15,45,66.5,64.0,1.2,17.3,76.5,112.83,89.1
2018,11,26,16,0,68.0,50.0,1.3,16.8,60.0,95.48,73.41
2018,11,26,16,15,47.0,34.0,1.45,16.6,40.0,64.58,45.24
2018,11,26,16,30,26.0,18.0,1.6,16.4,20.0,31.73,4.13
2018,11,26,16,45,21.0,10.5,1.75,16.15,11.0,16.07,0.0
2018,11,26,17,0,16.0,3.0,1.9,15.9,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.95,15.75,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.0,1.85,13.05,1.0,0.0,0.0
2018,11,27,7,0,20.0,2.0,1.9,13.1,2.0,0.0,0.0
2018,11,27,7,15,10.0,4.5,1.95,13.25,4.5,7.44,0.0
2018,11,27,7,30,0.0,7.0,2.0,13.4,7.0,5.74,0.0
2018,11,27,7,45,0.0,9.0,2.0,13.55,9.0,7.39,0.43
2018,11,27,8,0,0.0,11.0,2.0,13.7,11.0,9.03,1.99
2018,11,27,8,15,0.0,14.5,2.15,14.0,14.5,11.92,4.55
2018,11,27,8,30,0.0,18.0,2.3,14.3,18.0,14.81,7.08
2018,11,27,8,45,0.0,40.5,2.4,14.55,40.5,33.45,23.11
2018,11,27,9,0,0.0,63.0,2.5,14.8,63.0,52.2,39.1
2018,11,27,9,15,0.5,86.0,2.6,14.95,86.0,74.38,57.88
2018,11,27,9,30,1.0,109.0,2.7,15.1,109.0,97.32,77.11
2018,11,27,9,45,0.5,107.5,2.8,15.25,107.5,94.26,74.33
2018,11,27,10,0,0.0,106.0,2.9,15.4,106.0,91.56,71.89
2018,11,27,10,15,0.0,112.5,3.05,15.5,112.5,97.43,76.66
2018,11,27,10,30,0.0,119.0,3.2,15.6,119.0,103.39,81.48
2018,11,27,10,45,2.5,136.5,3.3,15.7,137.5,122.88,97.65
2018,11,27,11,0,5.0,154.0,3.4,15.8,156.0,142.87,114.12
2018,11,27,11,15,30.5,180.0,3.55,15.85,195.5,211.87,171.67
2018,11,27,11,30,56.0,206.0,3.7,15.9,235.0,268.56,218.34
2018,11,27,11,45,60.0,207.5,3.85,15.95,238.5,274.32,222.97
2018,11,27,12,0,64.0,209.0,4.0,16.0,242.0,280.15,227.82
2018,11,27,12,15,62.0,206.5,4.15,16.0,238.5,275.06,223.76
2018,11,27,12,30,60.0,204.0,4.3,16.0,235.0,270.01,219.81
